Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.8
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.85,16.86
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,35.56,27.14
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,46.82,37.78
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,57.98,48.15
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,68.7,58.05
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,79.31,67.73
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,100.47,86.95
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,116.61,101.41
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,128.84,112.22
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,140.78,122.69
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,142.36,123.62
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,142.68,123.46
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,175.4,135.9
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,206.03,160.78
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,223.7,177.19
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,237.07,190.87
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,220.76,180.24
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,196.06,161.66
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,162.52,133.66
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,127.3,103.9
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,114.65,93.23
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,101.65,82.21
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,145.42,119.84
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,203.41,169.23
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,143.93,118.89
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,93.57,75.72
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,92.99,75.42
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,92.62,75.28
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,84.3,68.36
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,75.92,61.32
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,66.53,53.2
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,57.05,44.92
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,46.48,35.64
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,35.97,26.27
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,26.73,17.87
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,17.52,9.44
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,10.26,1.99
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,11.01,4.34
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,15.97,9.11
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,21.71,14.53
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,27.46,19.9
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,32.46,24.55
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,37.47,29.14
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,79.65,67.68
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,116.02,100.19
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,117.91,101.52
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,114.99,98.7
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,136.77,117.6
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,149.87,128.57
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,154.07,124.93
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,160.53,130.36
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,161.16,130.93
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,160.87,130.87
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,91.36,72.79
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,16.07,8.36
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,53.82,41.07
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,91.72,73.31
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,103.26,83.04
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,115.18,93.13
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,125.06,101.33
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,135.55,110.05
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,107.98,86.98
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,80.12,63.54
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,94.25,75.78
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,109.86,89.16
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,100.51,81.48
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,91.08,73.75
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,80.1,64.45
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,68.98,54.93
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,57.18,44.77
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,45.15,34.19
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,32.8,23.1
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,21.38,12.73
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,12.56,3.9
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,11.8,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,24.89,14.88
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,33.12,24.08
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,41.42,32.14
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,46.3,36.86
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,51.26,41.46
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,75.32,63.31
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,100.58,85.89
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,110.01,93.79
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,121.99,103.84
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,129.83,110.29
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,140.54,119.2
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,148.51,125.65
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,156.13,131.76
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,176.78,137.68
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,199.78,154.09
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,229.01,174.06
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,265.63,201.53
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,284.74,220.37
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,296.33,232.73
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,386.85,301.07
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,495.87,386.32
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,538.12,423.7
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,577.74,458.47
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,612.4,488.9
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,644.01,516.44
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,669.38,538.57
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,696.86,561.78
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,712.48,575.94
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,724.26,586.32
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,725.37,588.14
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,722.44,586.84
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,710.4,577.63
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,694.55,565.09
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,658.14,538.07
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,618.23,506.66
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,553.54,453.51
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,486.56,394.29
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,360.66,265.72
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,189.11,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,9.83,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,23.07,13.53
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,30.17,21.72
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,37.4,28.85
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,41.84,33.12
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,46.35,37.27
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,49.83,40.43
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,58.23,47.99
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,61.38,50.57
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,64.42,52.99
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,66.88,54.97
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,69.24,56.85
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,71.02,58.2
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,72.71,59.48
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,125.86,71.1
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,185.53,108.42
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,244.13,155.87
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,301.62,207.14
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,356.45,258.15
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,409.73,307.86
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,460.3,354.11
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,508.6,397.3
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,552.54,436.66
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,593.64,472.83
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,629.49,504.13
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,661.94,532.18
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,688.27,555.1
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,710.88,574.86
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,725.82,588.37
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,736.8,597.72
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,738.8,600.61
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,744.09,605.94
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,729.89,595.29
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,711.75,581.32
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,675.8,555.63
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,636.37,525.42
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,568.58,469.93
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,498.37,408.24
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,373.61,282.57
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,201.45,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,11.8,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,24.86,14.97
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,33.47,24.75
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,42.14,33.32
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,47.72,38.77
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,53.34,44.05
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,57.21,47.56
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,61.08,50.98
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,69.28,58.3
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,72.41,60.89
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,74.62,62.75
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,76.83,64.61
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,77.88,65.29
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,78.96,66.02
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,127.02,76.69
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,182.59,111.72
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,235.8,154.37
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,293.29,205.12
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,345.06,253.29
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,395.46,300.24
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,416.35,325.2
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,416.07,330.17
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,435.2,348.62
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,449.98,362.76
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,416.52,338.17
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,372.57,304.15
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,334.26,274.02
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,277.34,227.98
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,314.48,260.02
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,339.24,281.85
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,325.61,271.8
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,310.77,260.72
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,287.55,242.04
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,262.96,221.87
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,234.57,198.44
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,204.83,173.12
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,163.83,136.83
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,120.95,98.13
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,62.12,43.87
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,13.77,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,26.31,15.84
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,37.21,27.67
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,48.11,38.21
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,56.91,46.53
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,65.6,54.54
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,42.12,33.12
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,20.58,13.31
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,52.58,42.49
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,88.69,74.87
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,62.97,51.52
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,47.55,37.52
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,62.27,50.6
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,76.3,62.91
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,69.99,54.53
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,63.09,48.58
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,87.39,69.06
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,111.35,89.0
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,113.36,90.59
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,115.37,92.25
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,73.57,57.08
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,30.67,20.65
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,88.04,69.46
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,147.4,119.21
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,107.39,85.6
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,66.96,51.5
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,124.36,100.33
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,200.5,164.04
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,230.82,190.17
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,263.89,218.73
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,327.99,273.6
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,395.11,329.94
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,365.63,305.72
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,318.73,267.59
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,366.8,308.46
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,412.23,344.78
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,351.03,291.44
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,289.21,236.33
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,167.88,127.21
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.44,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,11.02,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,23.33,13.33
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,30.86,21.86
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,38.51,29.26
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,43.54,34.06
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,52.64,42.39
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,72.58,60.35
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,99.36,84.13
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,76.45,63.22
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,62.97,50.85
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,64.75,52.22
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,73.34,59.57
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,74.15,59.91
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,74.91,60.22
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,122.71,69.43
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,180.09,103.4
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,236.17,146.81
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,291.86,194.54
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,345.47,243.1
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,397.7,290.68
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,447.44,335.09
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,495.38,377.04
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,539.09,415.38
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,580.1,450.73
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,616.69,481.06
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,650.18,508.31
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,677.47,532.03
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,701.17,552.74
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,717.54,566.59
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,730.07,576.59
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,733.17,578.95
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,732.36,578.11
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,728.52,574.87
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,713.46,562.71
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,681.09,541.89
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,645.33,516.91
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,581.4,467.65
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,515.29,412.6
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,397.41,302.93
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,261.69,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,113.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,12.2,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,23.29,13.22
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,36.37,26.63
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,49.19,38.73
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,61.6,50.21
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,73.7,61.19
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,82.82,69.27
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,91.73,77.0
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,78.39,64.71
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,68.38,55.45
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,70.38,56.98
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,72.37,58.48
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,109.76,90.67
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,151.07,125.57
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,166.66,120.63
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,196.95,133.63
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,209.47,153.34
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,193.82,151.15
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,177.94,139.21
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,156.24,122.32
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,194.77,152.78
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,236.14,185.36
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,400.43,313.78
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,575.73,449.38
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,515.6,405.23
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,409.93,324.24
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,307.76,245.04
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,181.58,143.45
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,468.42,377.46
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,720.01,568.91
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,721.33,567.35
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,718.6,564.61
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,706.81,554.19
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,691.19,540.33
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,654.45,515.49
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,621.47,491.95
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,559.15,444.01
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,495.22,391.29
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,288.64,220.0
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,43.17,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,11.02,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,23.34,13.42
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,31.29,22.43
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,39.35,30.33
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,44.02,34.87
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,52.81,43.02
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,56.8,46.7
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,60.79,50.3
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,63.1,52.2
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,65.43,54.09
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,67.54,55.87
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,69.62,57.62
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,77.98,64.91
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,79.59,66.1
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,126.17,75.2
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,184.16,110.87
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,241.07,157.12
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,297.33,208.11
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,351.59,259.91
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,404.47,310.86
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,422.06,335.1
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,416.5,336.85
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,500.28,407.64
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,585.7,480.68
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,515.93,426.71
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,398.05,330.11
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,551.77,461.98
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,703.35,590.77
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,724.04,609.25
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,734.98,619.55
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,589.77,502.23
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,405.02,347.1
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,385.55,332.01
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,364.33,314.65
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,338.63,293.93
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,311.26,270.81
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,270.15,233.93
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,227.61,194.31
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,144.99,115.75
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,21.54,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,8.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,11.41,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,24.25,14.56
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,32.21,23.76
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,40.27,31.73
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,45.68,37.02
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,55.37,46.11
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,59.3,49.68
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,63.24,53.16
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,65.83,55.34
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,68.43,57.47
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,70.47,59.19
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,72.5,60.89
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,74.05,62.05
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,82.89,69.79
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,128.73,78.04
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,186.78,113.13
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,244.46,159.51
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,301.32,210.21
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,355.86,261.03
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,409.01,310.66
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,458.56,355.93
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,505.97,398.1
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,549.61,436.69
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,590.49,471.93
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,625.64,502.09
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,657.42,528.93
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,688.61,555.0
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,711.66,574.7
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,727.74,589.04
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,739.85,599.55
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,741.89,602.83
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,739.78,603.14
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,724.97,593.35
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,706.05,580.18
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,669.6,552.48
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,637.1,526.43
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,570.4,472.27
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,501.75,413.29
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,296.39,238.21
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,55.71,6.56
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,13.38,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,11.41,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,24.09,14.42
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,32.78,24.23
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,41.54,32.82
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,58.76,48.92
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,76.44,65.14
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,87.06,74.71
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,97.39,83.84
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,107.44,92.57
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,117.23,100.93
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,95.41,80.98
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,76.52,63.77
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,78.58,65.37
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,80.61,66.92
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,124.63,75.38
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,181.54,109.74
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,235.42,166.51
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,258.91,200.03
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,278.68,218.08
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,296.79,234.71
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,309.82,246.69
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,320.97,256.82
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,329.6,265.02
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,336.89,271.98
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,283.07,229.35
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,231.08,187.2
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,370.03,302.26
2016,1,11,14,30,438.0,198.0,1.4,11.0,428.0,511.09,414.71
2016,1,11,14,45,399.0,192.0,1.4,11.0,392.0,481.52,392.36
2016,1,11,15,0,360.0,186.0,1.4,11.0,356.0,463.13,379.36
