Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,12.29,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,25.21,16.0
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,32.42,23.88
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,43.13,34.18
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,48.18,39.07
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,53.29,43.83
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,56.95,47.1
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,60.6,50.28
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,62.96,52.21
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,65.32,54.12
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,74.12,61.85
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,76.71,63.9
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,77.83,64.64
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,78.88,65.33
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,123.37,73.0
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,184.32,109.36
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,244.46,157.8
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,303.87,211.41
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,360.89,265.55
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,416.54,318.82
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,469.58,368.72
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,520.63,415.8
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,567.75,459.16
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,612.16,499.25
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,651.76,533.75
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,688.12,564.83
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,718.5,592.56
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,745.18,617.05
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,764.0,633.21
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,778.79,645.72
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,785.01,651.24
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,787.15,653.7
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,787.54,654.79
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,776.07,646.49
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,748.5,625.31
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,717.17,600.78
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,662.9,555.88
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,605.78,506.04
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,508.28,422.02
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,410.12,317.44
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,175.46,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,11.46,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,25.64,16.6
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,33.05,24.66
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,40.59,32.06
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,45.72,36.95
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,50.89,41.67
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,54.22,44.64
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,57.56,47.53
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,60.32,49.83
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,69.34,57.77
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,72.05,59.94
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,74.66,62.01
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,76.38,63.16
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,78.01,64.24
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,122.24,71.57
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,182.52,106.69
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,242.2,153.6
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,301.1,205.12
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,357.3,256.72
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,412.11,307.29
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,464.52,354.64
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,514.85,399.12
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,560.99,439.98
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,604.43,477.82
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,643.27,510.69
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,678.88,540.42
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,708.15,565.4
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,733.75,587.32
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,752.24,602.88
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,766.78,615.04
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,773.24,620.77
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,783.55,629.49
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,774.12,623.63
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,760.61,614.75
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,733.28,595.94
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,702.25,573.33
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,648.48,532.05
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,591.75,485.78
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,505.35,413.79
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,411.99,319.05
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,206.5,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,12.65,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,25.86,16.61
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,33.79,24.97
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,41.8,32.74
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,59.31,48.9
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,71.2,59.67
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,66.73,55.46
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,64.55,53.27
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,67.43,55.53
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,70.3,57.73
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,72.61,59.53
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,74.89,61.28
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,75.99,61.87
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,84.82,69.26
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,128.22,76.43
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,187.09,110.92
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,245.43,157.02
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,303.08,207.93
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,358.41,259.29
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,412.44,309.83
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,463.34,356.7
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,512.05,400.67
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,494.81,392.87
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,436.3,349.14
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,557.1,447.23
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,669.11,538.04
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,701.88,565.41
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,726.2,586.32
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,746.54,603.83
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,763.15,617.21
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,767.76,621.91
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,768.22,623.5
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,755.03,613.75
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,737.62,600.67
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,707.22,578.9
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,680.02,558.9
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,618.82,510.1
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,555.23,457.06
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,456.55,373.93
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,358.95,279.32
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,182.59,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,14.45,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,28.79,18.54
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,39.12,28.84
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,52.63,41.31
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,65.19,52.71
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,81.1,66.84
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,93.88,77.94
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,106.41,88.61
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,85.8,70.19
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,77.35,62.51
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,79.43,64.04
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,81.52,65.55
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,80.6,64.47
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,79.84,63.55
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,123.38,71.2
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,188.37,109.99
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,245.62,153.4
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,302.82,201.58
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,358.34,250.69
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,412.73,298.84
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,464.35,344.02
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,514.38,386.86
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,560.44,425.57
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,603.93,461.26
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,643.22,492.36
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,679.6,520.56
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,709.99,544.45
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,736.84,565.4
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,757.2,580.69
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,773.76,592.76
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,621.61,484.03
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,419.38,331.61
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,602.39,475.66
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,771.82,595.5
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,744.47,577.49
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,713.37,558.2
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,656.87,517.86
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,597.34,472.62
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,511.0,404.52
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,417.08,318.07
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,212.21,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,14.08,0.0
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,27.66,18.17
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,41.34,31.64
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,54.78,44.44
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,63.63,52.76
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,72.44,60.8
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,84.27,71.53
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,97.52,83.4
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,113.79,97.68
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,132.12,113.62
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,142.08,122.17
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,148.05,127.16
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,155.92,133.58
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,168.52,144.13
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,188.62,147.17
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,217.39,163.87
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,246.76,188.98
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,273.53,213.48
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,206.83,164.44
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,115.4,92.09
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,79.0,61.49
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,41.51,29.74
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,27.24,17.61
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,13.02,5.48
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,41.1,29.46
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,69.35,53.53
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,46.09,33.87
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,22.97,14.14
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,45.27,33.39
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,67.75,52.79
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,44.85,33.19
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,22.14,13.61
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,19.83,11.65
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,17.52,9.68
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,15.22,7.72
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,12.92,5.73
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,10.25,3.37
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,7.58,0.99
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,5.3,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.02,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.51,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,13.4,0.0
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,28.66,19.49
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,37.7,28.77
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,48.46,39.03
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,56.33,46.38
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,61.39,50.93
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,58.94,48.55
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,61.92,51.07
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,64.57,53.24
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,67.21,55.36
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,69.27,56.95
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,78.56,64.99
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,80.25,66.21
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,81.86,67.37
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,127.63,75.35
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,187.99,111.49
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,247.86,159.27
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,307.25,211.97
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,364.79,265.48
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,421.08,318.02
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,474.25,366.64
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,525.52,412.47
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,573.11,454.87
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,618.06,494.09
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,658.46,529.05
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,695.74,560.92
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,727.16,587.57
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,754.93,611.03
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,775.91,627.73
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,792.95,641.41
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,801.06,647.81
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,805.09,651.26
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,808.53,654.26
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,799.91,648.12
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,774.78,630.33
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,745.88,608.65
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,697.99,570.86
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,647.15,528.16
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,557.4,454.64
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,466.77,370.07
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,239.41,57.79
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,12.94,0.0
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,26.64,17.56
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,33.21,24.45
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,39.93,30.97
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,44.32,35.08
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,48.79,39.07
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,52.22,41.99
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,61.07,49.71
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,63.86,51.76
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,66.55,53.69
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,68.96,55.56
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,71.27,57.33
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,72.74,58.25
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,74.14,59.1
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,121.3,67.32
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,182.5,103.1
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,243.57,150.87
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,303.92,203.28
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,361.97,255.98
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,418.7,307.65
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,472.2,355.35
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,523.65,400.17
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,571.58,441.83
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,616.83,480.39
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,657.56,514.68
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,695.08,545.86
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,727.29,572.17
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,755.87,595.18
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,775.91,610.45
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,791.88,622.95
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,800.5,629.25
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,805.06,632.31
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,799.99,628.36
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,799.46,627.09
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,776.17,612.99
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,749.16,595.52
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,701.19,560.17
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,650.36,520.35
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,562.72,450.11
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,474.18,370.07
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,244.19,85.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,12.95,0.0
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,26.69,17.36
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,33.72,24.46
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,40.87,31.18
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,46.04,35.9
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,51.21,40.45
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,54.56,43.31
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,57.91,46.1
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,66.67,53.51
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,69.96,56.02
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,72.32,57.81
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,74.57,59.49
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,76.28,60.6
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,77.91,61.63
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,125.63,70.0
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,186.7,105.66
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,247.34,152.98
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,307.08,204.78
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,364.86,257.14
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,421.33,308.6
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,474.82,357.1
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,526.21,402.94
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,573.63,444.59
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,618.36,483.18
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,658.16,517.34
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,694.68,548.38
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,725.44,575.23
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,752.53,598.99
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,773.16,615.21
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,789.88,628.62
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,798.41,636.36
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,802.93,641.19
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,805.37,643.2
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,795.65,636.07
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,770.79,619.79
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,742.19,600.04
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,693.9,564.08
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,642.61,523.39
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,553.92,450.9
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,464.49,369.77
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,246.12,109.45
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,13.87,0.14
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,28.43,19.01
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,35.54,26.26
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,42.77,33.17
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,50.98,40.67
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,55.67,44.79
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,59.25,47.77
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,62.83,50.66
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,65.48,52.66
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,68.11,54.61
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,76.72,61.88
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,78.92,63.51
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,80.89,64.81
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,82.77,66.03
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,131.11,74.64
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,192.11,110.6
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,252.55,157.82
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,312.45,209.72
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,369.91,261.9
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,425.98,313.03
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,479.62,360.93
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,531.16,405.95
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,578.48,447.29
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,623.08,485.55
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,662.4,517.97
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,698.37,547.07
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,728.52,573.1
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,754.96,596.03
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,775.26,611.61
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,791.63,624.29
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,798.45,630.46
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,809.33,639.79
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,801.78,634.83
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,790.09,626.83
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,763.84,610.36
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,733.78,590.26
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,681.69,552.11
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,626.47,509.14
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,545.27,442.65
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,456.13,362.82
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,239.27,122.99
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,13.83,0.89
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,28.3,18.73
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,35.37,25.81
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,42.55,32.58
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,49.94,39.26
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,53.88,42.66
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,57.48,45.63
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,61.07,48.5
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,62.69,49.58
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,70.95,56.4
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,73.28,58.14
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,75.5,59.78
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,77.2,60.84
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,78.82,61.84
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,127.51,70.63
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,187.85,105.89
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,248.51,152.49
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,308.21,202.87
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,365.22,253.17
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,420.94,302.36
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,473.52,347.74
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,524.13,390.34
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,571.02,429.49
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,615.26,465.54
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,654.71,497.37
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,690.97,526.16
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,721.06,549.19
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,747.48,569.01
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,768.0,583.12
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,784.65,594.56
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,791.6,600.05
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,802.68,608.37
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,795.79,602.99
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,784.83,594.77
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,759.32,580.29
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,730.1,562.54
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,679.02,526.92
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,624.91,486.95
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,544.37,425.95
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,456.55,352.71
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,240.8,134.02
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,15.43,2.51
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,31.46,21.46
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,39.14,29.09
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,46.92,36.38
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,51.37,40.47
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,55.92,44.49
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,64.31,51.77
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,68.02,54.82
