Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,11.8,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,23.16,13.48
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,34.16,24.57
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,41.15,31.3
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,48.2,37.83
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,57.05,45.68
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,61.85,49.72
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,65.21,52.36
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,68.55,54.92
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,71.3,56.92
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,74.0,58.84
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,75.8,59.98
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,85.42,67.78
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,87.17,68.82
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,93.12,73.4
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,154.09,86.45
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,215.33,126.53
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,275.98,175.12
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,336.08,226.85
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,394.05,278.27
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,450.65,328.16
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,504.35,374.1
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,555.91,417.04
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,603.93,456.91
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,649.27,493.77
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,688.8,525.59
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,724.99,554.36
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,755.69,578.74
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,782.71,599.37
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,806.15,616.77
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,818.01,626.22
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,824.65,632.93
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,827.05,636.86
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,818.06,633.19
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,804.83,626.57
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,784.19,614.51
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,754.41,595.34
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,703.22,559.53
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,649.28,519.96
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,567.63,458.34
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,485.02,391.51
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,353.53,277.14
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,204.87,23.43
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,77.94,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,6.29,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,12.16,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,25.76,15.99
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,39.38,29.49
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,48.88,38.55
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,61.39,50.06
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,67.02,55.0
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,72.65,59.75
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,77.19,63.39
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,81.67,66.89
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,83.88,68.34
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,86.1,69.79
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,88.1,71.18
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,90.09,72.57
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,98.14,78.98
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,104.31,83.74
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,161.95,96.37
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,220.45,135.35
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,274.97,178.35
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,335.6,229.74
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,392.43,280.55
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,448.11,330.08
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,501.21,376.0
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,552.55,419.33
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,599.76,459.27
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,644.43,496.39
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,684.07,529.24
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,720.61,559.32
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,751.23,584.39
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,778.24,605.83
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,804.6,626.07
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,819.51,638.24
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,826.52,645.33
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,829.31,649.6
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,823.14,646.68
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,812.83,640.89
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,786.76,624.22
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,763.62,609.16
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,716.87,574.72
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,667.35,536.7
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,586.65,474.89
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,505.08,408.31
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,374.63,295.61
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,228.65,58.11
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,88.48,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,7.08,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,13.72,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,26.61,16.6
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,38.55,28.28
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,39.46,29.55
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,45.53,35.13
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,56.86,45.12
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,68.08,54.8
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,71.47,57.53
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,74.75,60.1
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,82.77,66.77
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,90.72,73.31
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,94.86,76.51
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,98.96,79.66
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,135.9,110.68
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,171.06,139.77
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,180.81,140.37
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,190.61,147.78
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,241.23,180.3
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,323.25,239.34
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,356.89,268.18
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,390.14,296.62
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,420.28,321.63
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,449.84,345.67
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,477.63,368.77
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,504.83,391.15
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,516.11,401.14
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,524.44,408.65
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,602.98,470.87
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,680.46,531.68
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,636.25,498.83
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,573.94,452.37
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,544.67,431.86
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,512.02,408.27
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,522.69,419.03
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,531.36,428.15
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,501.02,405.63
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,468.97,381.38
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,430.02,351.49
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,389.33,319.16
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,332.06,273.02
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,273.84,223.85
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,188.56,148.66
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,88.53,28.57
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,28.18,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,7.08,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,13.77,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,26.64,16.94
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,38.63,28.65
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,46.15,35.75
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,53.69,42.59
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,57.94,46.27
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,62.27,49.86
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,65.91,52.84
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,75.18,60.7
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,76.68,61.69
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,78.24,62.73
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,80.2,64.12
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,82.12,65.47
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,82.65,65.65
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,101.59,70.03
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,162.52,93.6
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,223.86,135.83
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,283.93,185.58
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,343.34,238.17
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,400.97,290.47
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,457.37,341.3
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,511.48,388.71
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,564.02,433.62
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,612.19,474.51
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,657.75,512.3
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,699.87,546.62
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,739.11,578.04
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,771.36,603.59
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,799.95,624.6
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,823.38,641.89
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,842.95,656.51
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,853.28,665.25
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,859.52,671.48
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,868.52,678.74
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,864.24,676.5
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,843.82,663.13
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,819.51,646.19
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,781.49,617.29
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,740.26,584.26
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,666.21,529.96
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,590.37,470.1
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,463.66,363.87
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,326.92,146.17
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,139.36,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,7.47,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,15.63,0.0
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,26.01,16.53
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,36.47,26.67
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,43.37,33.16
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,50.29,39.41
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,54.65,43.16
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,63.86,51.05
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,67.47,53.87
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,71.03,56.58
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,73.63,58.42
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,76.19,60.2
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,77.86,61.33
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,79.5,62.44
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,89.37,70.51
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,102.76,68.82
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,163.08,92.36
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,223.71,133.5
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,284.54,183.21
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,343.9,234.58
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,400.47,284.37
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,455.86,332.52
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,508.2,376.54
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,558.48,417.44
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,604.75,454.96
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,648.4,489.43
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,687.25,519.48
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,729.24,550.71
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,759.93,574.96
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,786.93,596.07
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,807.42,611.76
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,823.97,624.94
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,801.13,611.86
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,778.31,599.0
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,801.39,618.94
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,815.79,632.58
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,797.02,622.19
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,769.26,605.14
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,725.63,575.97
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,679.19,543.16
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,600.95,484.99
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,521.58,421.67
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,398.26,316.78
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,264.62,135.67
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,102.87,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,7.47,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,15.69,0.0
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,25.72,16.6
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,35.84,26.41
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,42.42,32.63
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,49.05,38.64
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,58.27,46.76
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,63.34,51.0
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,66.62,53.65
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,69.88,56.23
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,72.51,58.24
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,75.09,60.18
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,76.81,61.38
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,86.64,69.55
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,88.56,70.88
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,104.14,69.46
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,165.33,94.49
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,226.89,137.15
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,287.7,187.32
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,347.79,239.79
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,405.87,291.62
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,462.7,341.82
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,516.49,387.98
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,568.22,431.17
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,616.03,470.91
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,661.18,507.67
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,701.73,539.17
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,739.05,567.57
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,770.13,592.11
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,797.55,612.57
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,817.22,627.31
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,841.66,645.61
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,850.29,653.91
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,854.7,659.57
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,848.17,656.45
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,837.42,650.52
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,813.63,635.67
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,792.44,622.17
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,746.83,589.4
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,698.39,553.24
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,621.53,497.42
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,543.59,436.49
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,417.53,331.9
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,283.25,160.93
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,110.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,9.83,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,18.85,2.24
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,31.05,20.87
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,46.51,35.34
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,54.87,43.19
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,63.2,50.72
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,81.78,66.93
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,103.82,85.82
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,117.62,97.37
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,130.95,108.36
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,98.71,80.12
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,76.51,60.67
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,78.19,61.82
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,87.95,69.86
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,88.81,70.28
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,105.66,68.33
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,167.37,94.49
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,229.36,138.13
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,290.49,188.96
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,351.11,242.42
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,409.94,295.66
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,467.44,347.33
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,521.84,394.88
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,574.17,439.5
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,622.68,480.82
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,668.49,519.14
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,709.35,552.97
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,746.94,583.76
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,779.32,609.97
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,808.04,631.63
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,825.71,645.33
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,847.87,662.5
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,856.58,669.56
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,861.05,673.75
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,853.23,669.17
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,841.13,661.58
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,817.1,646.45
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,795.58,632.72
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,746.92,597.21
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,695.44,558.74
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,618.59,500.49
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,540.53,437.5
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,412.74,329.48
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,278.49,169.31
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,107.47,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,9.83,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,18.91,4.03
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,30.42,20.26
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,44.8,33.6
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,52.81,41.04
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,60.78,48.18
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,65.05,51.85
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,69.38,55.44
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,88.48,71.77
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,121.29,99.63
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,133.26,109.09
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,145.08,118.29
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,103.34,82.73
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,89.84,71.13
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,91.54,72.27
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,110.68,71.73
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,169.98,98.3
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,229.92,140.37
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,289.13,189.06
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,347.6,239.58
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,404.3,289.48
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,459.95,337.91
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,511.85,381.73
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,561.72,422.76
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,607.67,460.43
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,651.0,495.18
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,689.27,525.74
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,724.29,553.39
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,753.05,576.01
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,778.14,595.73
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,795.84,609.18
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,809.53,620.0
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,814.4,625.58
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,821.02,632.64
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,811.2,627.16
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,797.38,618.99
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,769.64,601.48
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,738.26,580.85
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,687.75,544.54
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,634.36,504.79
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,554.07,444.77
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,472.48,380.17
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,350.57,278.84
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,227.05,144.17
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,81.04,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,9.83,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,18.82,5.34
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,32.58,22.02
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,46.29,34.66
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,55.53,43.11
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,64.71,51.22
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,74.51,59.66
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,80.77,64.84
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,80.78,64.66
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,96.56,78.02
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,106.79,86.33
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,116.9,94.46
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,127.61,103.03
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,138.2,111.41
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,125.46,100.32
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,112.15,84.88
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,118.48,89.57
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,125.0,94.37
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,139.04,105.06
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,153.58,116.1
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,148.56,112.16
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,143.18,107.97
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,144.14,108.76
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,145.08,109.54
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,199.42,152.07
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,265.25,203.06
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,398.88,307.06
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,550.49,422.02
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,523.06,401.29
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,473.94,364.78
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,433.58,334.71
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,389.07,300.96
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,301.96,234.8
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,228.75,177.74
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,219.65,171.36
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,210.4,164.7
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,189.59,149.12
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,151.36,119.24
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,129.97,102.22
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,108.24,84.53
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,82.71,63.26
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,56.24,40.83
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,35.3,22.93
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,13.72,3.6
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.15,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,14.45,6.69
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,22.88,14.35
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,32.87,23.36
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,42.89,32.29
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,52.35,40.52
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,61.6,48.41
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,64.49,50.77
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,67.31,53.04
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,92.63,74.65
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,116.98,95.18
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,112.02,90.67
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,106.73,85.95
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,101.18,80.9
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,95.52,72.38
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,107.22,81.69
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,119.06,91.05
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,142.75,109.43
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,167.3,128.33
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,178.23,136.77
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,189.57,145.55
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,202.18,155.3
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,215.38,165.47
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,227.08,174.49
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,239.46,184.02
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,245.29,188.57
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,263.46,202.54
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,280.91,216.24
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,299.77,231.03
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,320.06,247.39
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,341.86,264.95
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,329.49,256.2
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,316.24,246.97
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,176.84,138.83
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,41.37,28.62
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,36.34,24.76
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,31.32,20.71
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,26.32,16.57
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,21.33,12.38
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,15.97,7.85
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,10.62,3.27
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,6.44,0.0
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.18,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
