Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,2,22,7,30,0.0,8.0,3.2,12.0,8.0,6.06,0.0
2016,2,22,7,45,0.0,18.0,3.35,12.5,18.0,13.69,6.28
2016,2,22,8,0,0.0,28.0,3.5,13.0,28.0,21.34,13.36
2016,2,22,8,15,0.0,40.0,3.45,13.5,40.0,30.55,21.77
2016,2,22,8,30,0.0,52.0,3.4,14.0,52.0,39.8,30.09
2016,2,22,8,45,102.0,105.0,3.35,14.5,143.5,75.33,61.6
2016,2,22,9,0,204.0,158.0,3.3,15.0,235.0,108.22,90.19
2016,2,22,9,15,102.0,92.5,3.1,15.5,131.0,68.37,54.86
2016,2,22,9,30,0.0,27.0,2.9,16.0,27.0,20.62,12.6
2016,2,22,9,45,0.0,53.5,2.75,16.5,53.5,41.0,30.44
2016,2,22,10,0,0.0,80.0,2.6,17.0,80.0,61.52,48.11
2016,2,22,10,15,0.0,94.5,2.4,17.5,94.5,72.63,57.43
2016,2,22,10,30,0.0,109.0,2.2,18.0,109.0,83.16,66.16
2016,2,22,10,45,5.0,163.0,2.05,18.5,166.5,120.67,97.63
2016,2,22,11,0,10.0,217.0,1.9,19.0,224.0,156.91,121.6
2016,2,22,11,15,18.5,250.0,1.75,19.0,263.0,181.61,140.26
2016,2,22,11,30,27.0,283.0,1.6,19.0,302.0,207.92,160.11
2016,2,22,11,45,68.0,324.0,1.45,19.5,374.5,241.14,183.7
2016,2,22,12,0,109.0,365.0,1.3,20.0,447.0,288.93,218.66
2016,2,22,12,15,167.0,371.5,1.1,20.0,498.0,325.63,245.31
2016,2,22,12,30,225.0,378.0,0.9,20.0,549.0,372.3,279.75
2016,2,22,12,45,324.0,352.0,0.75,20.5,598.0,424.04,317.18
2016,2,22,13,0,423.0,326.0,0.6,21.0,647.0,482.63,359.37
2016,2,22,13,15,632.0,233.5,0.55,21.0,707.0,568.56,422.4
2016,2,22,13,30,841.0,141.0,0.5,21.0,767.0,655.57,485.7
2016,2,22,13,45,833.5,140.5,0.45,21.5,749.5,692.92,511.25
2016,2,22,14,0,826.0,140.0,0.4,22.0,732.0,727.0,534.37
2016,2,22,14,15,816.5,138.0,0.45,22.0,706.5,754.84,555.43
2016,2,22,14,30,807.0,136.0,0.5,22.0,681.0,779.0,573.92
2016,2,22,14,45,786.0,137.0,0.6,22.0,646.5,798.29,589.17
2016,2,22,15,0,765.0,138.0,0.7,22.0,612.0,809.22,598.99
2016,2,22,15,15,746.5,134.0,0.8,21.5,572.0,812.7,605.31
2016,2,22,15,30,728.0,130.0,0.9,21.0,532.0,812.08,609.13
2016,2,22,15,45,702.0,125.0,1.05,21.0,486.5,799.74,604.68
2016,2,22,16,0,676.0,120.0,1.2,21.0,441.0,783.37,597.38
2016,2,22,16,15,641.5,113.5,1.2,20.5,391.0,753.81,580.01
2016,2,22,16,30,607.0,107.0,1.2,20.0,341.0,720.56,559.69
2016,2,22,16,45,560.5,97.5,1.3,20.0,289.0,669.82,525.96
2016,2,22,17,0,514.0,88.0,1.4,20.0,237.0,616.14,488.49
2016,2,22,17,15,443.5,76.5,1.45,19.0,186.0,533.34,428.14
2016,2,22,17,30,373.0,65.0,1.5,18.0,135.0,456.76,368.72
2016,2,22,17,45,270.0,48.0,1.6,17.5,89.5,345.11,276.58
2016,2,22,18,0,167.0,31.0,1.7,17.0,44.0,234.83,165.66
2016,2,22,18,15,83.5,15.5,2.0,16.5,22.0,80.4,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,13.5,5.45,12.0,22.5,10.62,0.0
2016,2,23,7,30,241.0,27.0,5.6,12.0,45.0,22.19,10.72
2016,2,23,7,45,383.0,37.0,5.75,12.0,94.5,30.43,20.94
2016,2,23,8,0,525.0,47.0,5.9,12.0,144.0,38.93,29.12
2016,2,23,8,15,262.5,68.0,6.2,12.5,116.5,49.78,39.1
2016,2,23,8,30,0.0,89.0,6.5,13.0,89.0,65.53,53.23
2016,2,23,8,45,0.0,101.0,6.8,13.5,101.0,74.45,61.05
2016,2,23,9,0,0.0,113.0,7.1,14.0,113.0,83.29,68.62
2016,2,23,9,15,0.0,106.0,7.3,14.0,106.0,79.43,65.0
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,75.12,60.98
2016,2,23,9,45,0.0,109.5,7.7,14.0,109.5,82.8,67.53
2016,2,23,10,0,0.0,120.0,7.9,14.0,120.0,90.42,73.99
2016,2,23,10,15,1.0,146.5,8.1,14.0,147.5,108.83,89.83
2016,2,23,10,30,2.0,173.0,8.3,14.0,175.0,126.81,105.19
2016,2,23,10,45,1.0,152.0,8.55,14.5,153.0,113.24,93.03
2016,2,23,11,0,0.0,131.0,8.8,15.0,131.0,99.1,76.87
2016,2,23,11,15,7.5,191.0,8.9,14.5,197.0,142.0,111.95
2016,2,23,11,30,15.0,251.0,9.0,14.0,263.0,185.31,147.15
2016,2,23,11,45,73.0,312.0,9.15,14.0,367.0,235.48,185.61
2016,2,23,12,0,131.0,373.0,9.3,14.0,471.0,297.49,234.35
2016,2,23,12,15,70.0,295.5,9.3,14.0,348.5,242.35,192.27
2016,2,23,12,30,9.0,218.0,9.3,14.0,226.0,169.41,134.3
2016,2,23,12,45,142.5,295.5,9.35,14.0,405.0,296.43,237.01
2016,2,23,13,0,276.0,373.0,9.4,14.0,584.0,443.03,355.19
2016,2,23,13,15,138.5,263.0,9.4,13.5,369.0,295.4,238.52
2016,2,23,13,30,1.0,153.0,9.4,13.0,154.0,119.36,93.81
2016,2,23,13,45,0.5,145.0,9.4,13.0,145.5,113.1,88.76
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,106.68,83.53
2016,2,23,14,15,15.0,205.0,9.35,12.5,215.5,173.86,139.95
2016,2,23,14,30,30.0,273.0,9.3,12.0,294.0,261.73,213.25
2016,2,23,14,45,15.0,176.0,9.3,12.0,186.5,152.57,123.03
2016,2,23,15,0,0.0,79.0,9.3,12.0,79.0,60.82,45.86
2016,2,23,15,15,0.0,91.0,9.2,11.5,91.0,70.1,53.95
2016,2,23,15,30,0.0,103.0,9.1,11.0,103.0,80.18,62.77
2016,2,23,15,45,0.0,120.5,9.05,11.0,120.5,95.98,76.4
2016,2,23,16,0,0.0,138.0,9.0,11.0,138.0,113.86,91.86
2016,2,23,16,15,0.0,123.0,8.8,10.5,123.0,101.67,81.91
2016,2,23,16,30,0.0,108.0,8.6,10.0,108.0,89.38,71.75
2016,2,23,16,45,0.0,92.0,8.45,9.5,92.0,75.92,60.43
2016,2,23,17,0,0.0,76.0,8.3,9.0,76.0,62.27,48.74
2016,2,23,17,15,0.0,59.5,8.05,8.5,59.5,47.79,36.11
2016,2,23,17,30,0.0,43.0,7.8,8.0,43.0,32.9,22.94
2016,2,23,17,45,0.0,29.0,7.6,8.0,29.0,22.14,13.22
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,11.41,3.07
2016,2,23,18,15,0.0,7.5,7.4,7.5,7.5,5.9,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,208.5,12.5,5.1,4.5,29.0,9.83,0.0
2016,2,24,7,30,417.0,25.0,5.3,5.0,58.0,22.91,12.37
2016,2,24,7,45,531.0,34.5,5.5,5.5,111.5,31.72,22.78
2016,2,24,8,0,645.0,44.0,5.7,6.0,165.0,40.64,31.45
2016,2,24,8,15,709.0,50.0,5.9,6.5,223.0,46.24,36.84
2016,2,24,8,30,773.0,56.0,6.1,7.0,281.0,51.9,42.05
2016,2,24,8,45,820.0,58.5,6.35,8.0,339.0,54.63,44.33
2016,2,24,9,0,867.0,61.0,6.6,9.0,397.0,62.92,51.55
2016,2,24,9,15,894.0,63.5,6.55,9.5,451.0,66.24,54.26
2016,2,24,9,30,921.0,66.0,6.5,10.0,505.0,69.43,56.83
2016,2,24,9,45,946.0,65.5,6.5,10.5,554.5,70.45,57.44
2016,2,24,10,0,971.0,65.0,6.5,11.0,604.0,71.41,58.0
2016,2,24,10,15,984.0,66.5,6.4,11.5,647.0,73.36,59.43
2016,2,24,10,30,997.0,68.0,6.3,12.0,690.0,75.19,60.77
2016,2,24,10,45,1009.5,67.0,6.25,12.5,725.0,75.32,60.63
2016,2,24,11,0,1022.0,66.0,6.2,13.0,760.0,107.77,62.12
2016,2,24,11,15,1028.0,67.0,6.15,13.5,787.5,174.81,96.89
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,241.89,148.16
2016,2,24,11,45,1031.0,74.0,6.05,14.5,834.0,310.18,208.06
2016,2,24,12,0,1028.0,80.0,6.0,15.0,853.0,377.13,269.16
2016,2,24,12,15,1030.0,80.5,5.9,15.0,862.5,440.13,327.46
2016,2,24,12,30,1032.0,81.0,5.8,15.0,872.0,501.65,383.62
2016,2,24,12,45,1033.5,80.0,5.75,15.5,872.5,559.96,435.17
2016,2,24,13,0,1035.0,79.0,5.7,16.0,873.0,616.14,483.45
2016,2,24,13,15,1033.5,78.5,5.6,16.0,864.0,668.68,528.3
2016,2,24,13,30,1032.0,78.0,5.5,16.0,855.0,718.37,569.76
2016,2,24,13,45,1029.0,76.5,5.4,16.0,837.0,763.05,606.46
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,804.3,639.79
2016,2,24,14,15,1020.0,74.5,5.2,16.0,792.0,840.77,666.97
2016,2,24,14,30,1014.0,74.0,5.1,16.0,765.0,873.4,691.1
2016,2,24,14,45,1006.0,72.0,5.05,16.0,730.0,898.81,710.33
2016,2,24,15,0,998.0,70.0,5.0,16.0,695.0,920.0,726.67
2016,2,24,15,15,985.5,68.5,4.85,16.0,653.0,933.71,737.06
2016,2,24,15,30,973.0,67.0,4.7,16.0,611.0,943.07,744.47
2016,2,24,15,45,956.5,64.5,4.6,16.0,562.5,943.34,745.89
2016,2,24,16,0,940.0,62.0,4.5,16.0,514.0,939.31,744.41
2016,2,24,16,15,915.5,59.0,3.95,15.0,460.0,923.23,734.21
2016,2,24,16,30,891.0,56.0,3.4,14.0,406.0,903.21,721.29
2016,2,24,16,45,854.5,52.5,2.85,13.5,349.0,867.98,695.01
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,829.78,665.09
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,775.84,624.98
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,710.41,572.78
2016,2,24,17,45,593.5,31.5,1.6,10.0,120.5,597.94,480.14
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,487.29,361.26
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,209.13,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,207.0,13.0,2.7,6.0,30.0,10.23,0.0
2016,2,25,7,30,414.0,26.0,3.0,7.0,60.0,23.79,13.5
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.5,32.11,22.98
2016,2,25,8,0,638.0,44.0,3.6,9.0,167.0,40.57,31.07
2016,2,25,8,15,701.0,50.5,3.6,9.5,224.5,46.58,36.73
2016,2,25,8,30,764.0,57.0,3.6,10.0,282.0,52.6,42.2
2016,2,25,8,45,802.5,61.5,3.6,11.0,338.5,56.71,45.68
2016,2,25,9,0,841.0,66.0,3.6,12.0,395.0,60.79,49.03
2016,2,25,9,15,867.5,69.5,3.6,12.5,448.5,63.88,51.52
2016,2,25,9,30,894.0,73.0,3.6,13.0,502.0,73.66,59.88
2016,2,25,9,45,912.0,75.5,3.6,14.0,550.5,76.42,61.85
2016,2,25,10,0,930.0,78.0,3.6,15.0,599.0,79.03,63.68
2016,2,25,10,15,943.5,80.0,3.55,15.5,641.0,81.09,65.15
2016,2,25,10,30,957.0,82.0,3.5,16.0,683.0,83.02,66.53
2016,2,25,10,45,965.5,84.0,3.45,16.5,717.5,84.71,67.69
2016,2,25,11,0,974.0,86.0,3.4,17.0,752.0,120.2,70.93
2016,2,25,11,15,980.0,87.0,3.35,17.0,778.5,184.85,104.9
2016,2,25,11,30,986.0,88.0,3.3,17.0,805.0,249.57,153.88
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.5,313.59,208.66
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,376.79,264.74
2016,2,25,12,15,992.5,91.5,3.2,18.0,849.0,437.82,319.56
2016,2,25,12,30,994.0,92.0,3.2,18.0,858.0,497.39,372.22
2016,2,25,12,45,992.0,92.5,3.25,18.0,857.5,553.59,421.09
2016,2,25,13,0,990.0,93.0,3.3,18.0,857.0,607.49,466.85
2016,2,25,13,15,987.5,92.5,3.3,18.0,847.5,657.71,508.48
2016,2,25,13,30,985.0,92.0,3.3,18.0,838.0,705.12,546.94
2016,2,25,13,45,978.5,92.0,3.35,18.0,819.0,747.32,580.93
2016,2,25,14,0,972.0,92.0,3.4,18.0,800.0,786.05,611.78
2016,2,25,14,15,964.5,91.0,3.45,18.0,773.0,819.46,637.12
2016,2,25,14,30,957.0,90.0,3.5,18.0,746.0,849.05,659.18
2016,2,25,14,45,939.0,91.0,3.55,18.0,709.5,868.41,674.13
2016,2,25,15,0,921.0,92.0,3.6,18.0,673.0,883.42,686.28
2016,2,25,15,15,905.5,90.0,3.65,17.5,630.5,892.96,696.12
2016,2,25,15,30,890.0,88.0,3.7,17.0,588.0,908.24,710.33
2016,2,25,15,45,868.5,85.0,3.8,17.0,540.0,903.15,709.17
2016,2,25,16,0,847.0,82.0,3.9,17.0,492.0,893.75,705.17
2016,2,25,16,15,818.0,78.0,3.75,16.0,439.0,872.16,693.61
2016,2,25,16,30,789.0,74.0,3.6,15.0,386.0,846.59,678.88
2016,2,25,16,45,747.0,69.0,3.45,14.5,330.5,804.19,649.79
2016,2,25,17,0,705.0,64.0,3.3,14.0,275.0,758.42,616.99
2016,2,25,17,15,639.0,57.0,3.15,13.0,218.5,694.41,569.27
2016,2,25,17,30,573.0,50.0,3.0,12.0,162.0,621.74,511.36
2016,2,25,17,45,462.0,39.0,2.9,11.0,110.5,504.26,413.51
2016,2,25,18,0,351.0,28.0,2.8,10.0,59.0,390.5,298.9
2016,2,25,18,15,175.5,14.0,2.9,9.5,29.5,155.65,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.5,1.45,3.5,29.5,11.41,0.0
2016,2,26,7,30,345.0,29.0,1.5,4.0,59.0,24.09,14.41
2016,2,26,7,45,459.0,39.5,1.55,5.0,110.5,32.79,24.0
2016,2,26,8,0,573.0,50.0,1.6,6.0,162.0,41.6,32.47
2016,2,26,8,15,639.0,57.0,1.85,6.5,219.0,47.32,37.91
2016,2,26,8,30,705.0,64.0,2.1,7.0,276.0,57.47,47.18
2016,2,26,8,45,747.5,69.5,2.35,8.0,332.0,62.1,51.13
2016,2,26,9,0,790.0,75.0,2.6,9.0,388.0,66.7,54.93
2016,2,26,9,15,819.0,79.0,2.5,9.5,441.0,69.88,57.5
2016,2,26,9,30,848.0,83.0,2.4,10.0,494.0,73.02,59.98
2016,2,26,9,45,868.0,86.0,2.35,11.0,542.0,75.21,61.48
2016,2,26,10,0,888.0,89.0,2.3,12.0,590.0,77.34,62.92
2016,2,26,10,15,902.5,91.5,2.15,12.0,632.0,87.17,71.33
2016,2,26,10,30,917.0,94.0,2.0,12.0,674.0,89.23,72.93
2016,2,26,10,45,927.0,96.0,1.85,12.5,708.5,90.76,73.94
2016,2,26,11,0,937.0,98.0,1.7,13.0,743.0,127.72,77.73
2016,2,26,11,15,944.0,99.5,1.6,13.5,769.5,190.88,111.92
2016,2,26,11,30,951.0,101.0,1.5,14.0,796.0,254.27,160.0
2016,2,26,11,45,955.5,102.0,1.4,14.5,814.0,316.7,213.15
2016,2,26,12,0,960.0,103.0,1.3,15.0,832.0,378.58,267.31
2016,2,26,12,15,962.0,103.0,1.25,15.0,841.5,438.02,319.79
2016,2,26,12,30,964.0,103.0,1.2,15.0,851.0,496.08,369.92
2016,2,26,12,45,965.0,102.5,1.15,15.5,851.0,551.65,415.81
2016,2,26,13,0,966.0,102.0,1.1,16.0,851.0,605.23,458.44
2016,2,26,13,15,963.5,101.5,1.1,16.0,841.5,654.58,497.78
2016,2,26,13,30,961.0,101.0,1.1,16.0,832.0,701.17,534.02
2016,2,26,13,45,957.0,100.0,1.15,16.5,814.5,743.36,565.79
2016,2,26,14,0,953.0,99.0,1.2,17.0,797.0,782.29,594.58
2016,2,26,14,15,945.5,97.5,1.2,17.0,770.0,814.71,617.83
2016,2,26,14,30,938.0,96.0,1.2,17.0,743.0,843.35,637.82
2016,2,26,14,45,928.0,94.0,1.3,17.0,708.5,865.58,655.0
2016,2,26,15,0,918.0,92.0,1.4,17.0,674.0,883.76,669.71
2016,2,26,15,15,903.0,89.5,1.4,17.0,632.0,893.03,677.31
2016,2,26,15,30,888.0,87.0,1.4,17.0,590.0,898.09,682.36
2016,2,26,15,45,867.5,84.0,1.45,17.0,542.0,903.72,688.75
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,895.12,685.59
2016,2,26,16,15,818.5,77.5,1.35,16.5,441.5,874.48,672.92
2016,2,26,16,30,790.0,74.0,1.2,16.0,389.0,849.88,657.34
2016,2,26,16,45,748.0,69.0,1.1,15.5,333.0,807.34,629.42
2016,2,26,17,0,706.0,64.0,1.0,15.0,277.0,761.45,598.08
2016,2,26,17,15,641.0,57.0,1.05,14.0,221.0,697.95,554.92
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,625.96,501.69
2016,2,26,17,45,465.0,39.5,1.15,12.0,113.0,508.74,408.85
2016,2,26,18,0,354.0,29.0,1.2,11.0,61.0,394.97,300.81
2016,2,26,18,15,177.0,14.5,1.25,10.5,30.5,157.7,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.0,15.5,2.5,7.0,29.5,12.2,0.0
2016,2,27,7,30,310.0,31.0,2.7,8.0,59.0,25.59,15.7
2016,2,27,7,45,416.5,43.0,2.9,9.0,109.5,35.34,25.88
2016,2,27,8,0,523.0,55.0,3.1,10.0,160.0,45.1,35.08
2016,2,27,8,15,589.5,63.5,3.3,11.0,215.5,51.72,41.17
2016,2,27,8,30,656.0,72.0,3.5,12.0,271.0,58.32,47.0
2016,2,27,8,45,696.5,78.5,3.75,13.0,325.5,63.06,50.96
2016,2,27,9,0,737.0,85.0,4.0,14.0,380.0,67.72,54.75
2016,2,27,9,15,767.5,89.5,4.05,14.5,432.0,76.6,62.27
2016,2,27,9,30,798.0,94.0,4.1,15.0,484.0,79.79,64.72
2016,2,27,9,45,817.0,98.5,4.2,16.0,531.0,82.66,66.74
2016,2,27,10,0,836.0,103.0,4.3,17.0,578.0,85.43,68.66
2016,2,27,10,15,851.5,106.0,4.35,17.5,619.5,87.04,69.71
2016,2,27,10,30,867.0,109.0,4.4,18.0,661.0,88.61,70.74
2016,2,27,10,45,876.0,112.0,4.45,18.5,694.5,89.96,71.59
2016,2,27,11,0,885.0,115.0,4.5,19.0,728.0,128.74,77.02
2016,2,27,11,15,893.0,116.5,4.5,19.0,754.5,190.36,111.48
2016,2,27,11,30,901.0,118.0,4.5,19.0,781.0,258.06,163.5
2016,2,27,11,45,904.0,120.0,4.55,19.5,798.0,318.21,214.99
2016,2,27,12,0,907.0,122.0,4.6,20.0,815.0,377.73,267.69
2016,2,27,12,15,909.5,122.5,4.6,20.0,824.0,435.21,319.18
2016,2,27,12,30,912.0,123.0,4.6,20.0,833.0,491.49,368.86
2016,2,27,12,45,910.5,123.5,4.65,20.5,832.5,544.42,414.17
2016,2,27,13,0,909.0,124.0,4.7,21.0,832.0,595.3,456.55
2016,2,27,13,15,906.0,123.5,4.65,21.0,823.0,642.24,495.42
2016,2,27,13,30,903.0,123.0,4.6,21.0,814.0,686.53,531.32
2016,2,27,13,45,896.0,123.0,4.6,21.0,795.5,725.75,562.89
2016,2,27,14,0,889.0,123.0,4.6,21.0,777.0,769.21,596.72
2016,2,27,14,15,880.5,121.0,4.55,21.0,750.5,799.65,620.6
2016,2,27,14,30,872.0,119.0,4.5,21.0,724.0,826.29,640.21
2016,2,27,14,45,630.5,193.0,4.5,21.0,619.5,739.81,576.59
2016,2,27,15,0,389.0,267.0,4.5,21.0,515.0,608.35,477.33
2016,2,27,15,15,601.5,188.5,4.45,20.5,544.0,747.1,587.64
2016,2,27,15,30,814.0,110.0,4.4,20.0,573.0,871.57,680.59
2016,2,27,15,45,790.0,106.5,4.35,20.0,526.0,862.59,674.94
2016,2,27,16,0,766.0,103.0,4.3,20.0,479.0,856.14,672.18
2016,2,27,16,15,734.5,98.0,3.95,19.5,427.0,831.11,655.88
2016,2,27,16,30,703.0,93.0,3.6,19.0,375.0,802.36,636.65
2016,2,27,16,45,658.0,86.0,3.3,18.5,320.5,755.28,603.59
2016,2,27,17,0,613.0,79.0,3.0,18.0,266.0,705.24,567.21
2016,2,27,17,15,545.0,70.0,2.75,17.0,211.5,629.45,510.66
2016,2,27,17,30,477.0,61.0,2.5,16.0,157.0,552.08,449.68
2016,2,27,17,45,370.0,47.5,2.3,15.0,108.0,435.46,353.94
2016,2,27,18,0,263.0,34.0,2.1,14.0,59.0,323.54,249.69
2016,2,27,18,15,131.5,17.0,2.2,14.0,29.5,160.41,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.5,18.5,3.9,11.5,29.0,14.03,0.0
2016,2,28,7,30,217.0,37.0,4.2,12.0,58.0,27.92,17.6
2016,2,28,7,45,330.0,51.5,4.5,13.0,107.0,38.99,28.67
2016,2,28,8,0,443.0,66.0,4.8,14.0,156.0,53.19,41.68
2016,2,28,8,15,512.5,76.0,5.2,14.5,210.5,60.52,48.4
2016,2,28,8,30,582.0,86.0,5.6,15.0,265.0,67.8,54.83
2016,2,28,8,45,291.0,104.5,6.05,16.0,194.0,73.05,59.15
2016,2,28,9,0,0.0,123.0,6.5,17.0,123.0,90.23,73.78
2016,2,28,9,15,0.5,139.5,6.55,17.5,140.0,101.87,83.5
2016,2,28,9,30,1.0,156.0,6.6,18.0,157.0,113.39,92.99
2016,2,28,9,45,7.0,179.0,6.7,18.5,183.5,128.97,105.85
2016,2,28,10,0,13.0,202.0,6.8,19.0,210.0,144.33,118.38
2016,2,28,10,15,16.0,219.5,6.7,19.5,230.0,156.07,127.72
2016,2,28,10,30,19.0,237.0,6.6,20.0,250.0,167.65,136.86
2016,2,28,10,45,30.0,266.5,6.5,20.5,287.5,174.42,141.93
2016,2,28,11,0,41.0,296.0,6.4,21.0,325.0,195.63,150.86
2016,2,28,11,15,25.5,262.0,6.2,21.5,280.5,182.68,140.09
2016,2,28,11,30,10.0,228.0,6.0,22.0,236.0,169.84,130.15
2016,2,28,11,45,9.0,218.0,5.85,22.5,225.0,164.76,125.85
2016,2,28,12,0,8.0,208.0,5.7,23.0,214.0,159.07,121.12
2016,2,28,12,15,110.0,301.0,5.5,23.0,387.0,262.23,199.67
2016,2,28,12,30,212.0,394.0,5.3,23.0,560.0,382.65,291.12
2016,2,28,12,45,170.0,393.5,5.1,23.5,526.5,383.1,292.09
2016,2,28,13,0,128.0,393.0,4.9,24.0,493.0,378.63,288.93
2016,2,28,13,15,495.5,266.0,4.7,24.0,648.0,523.94,401.21
2016,2,28,13,30,863.0,139.0,4.5,24.0,803.0,683.59,522.69
2016,2,28,13,45,857.5,137.5,4.35,24.0,785.0,722.31,552.16
2016,2,28,14,0,852.0,136.0,4.2,24.0,767.0,757.8,579.42
2016,2,28,14,15,843.0,134.0,4.1,24.0,740.5,786.81,601.76
2016,2,28,14,30,834.0,132.0,4.0,24.0,714.0,812.07,620.45
2016,2,28,14,45,815.0,132.5,3.9,24.0,679.0,827.82,632.02
2016,2,28,15,0,796.0,133.0,3.8,24.0,644.0,839.21,640.73
2016,2,28,15,15,778.5,129.5,3.7,23.5,603.0,850.01,650.46
2016,2,28,15,30,761.0,126.0,3.6,23.0,562.0,850.98,653.49
2016,2,28,15,45,738.5,121.0,3.5,23.0,515.5,841.68,648.27
2016,2,28,16,0,716.0,116.0,3.4,23.0,469.0,828.36,640.36
2016,2,28,16,15,682.5,110.0,3.05,22.5,418.0,799.9,621.53
2016,2,28,16,30,649.0,104.0,2.7,22.0,367.0,767.73,599.76
2016,2,28,16,45,605.0,95.5,2.35,21.5,314.0,719.58,565.82
2016,2,28,17,0,561.0,87.0,2.0,21.0,261.0,668.49,528.64
2016,2,28,17,15,492.5,77.0,1.95,20.0,207.5,590.93,472.67
2016,2,28,17,30,424.0,67.0,1.9,19.0,154.0,509.8,410.62
2016,2,28,17,45,321.5,52.0,1.85,18.5,106.0,398.46,320.21
2016,2,28,18,0,219.0,37.0,1.8,18.0,58.0,291.67,223.15
2016,2,28,18,15,109.5,18.5,1.85,17.5,29.0,146.42,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,28.0,15.76,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,56.0,30.93,20.36
2016,2,29,7,45,235.0,61.0,2.1,15.5,103.5,44.98,33.73
2016,2,29,8,0,337.0,80.0,2.3,16.0,151.0,58.72,46.28
2016,2,29,8,15,406.0,94.0,2.35,16.5,203.5,68.63,55.17
2016,2,29,8,30,475.0,108.0,2.4,17.0,256.0,78.4,63.66
2016,2,29,8,45,237.5,101.0,2.45,18.0,175.0,72.5,58.13
2016,2,29,9,0,0.0,94.0,2.5,19.0,94.0,71.03,56.46
2016,2,29,9,15,0.0,107.5,2.6,19.5,107.5,80.84,64.61
2016,2,29,9,30,0.0,121.0,2.7,20.0,121.0,90.57,72.57
2016,2,29,9,45,6.5,162.0,2.8,20.5,165.5,118.43,95.78
2016,2,29,10,0,13.0,203.0,2.9,21.0,210.0,145.19,117.7
2016,2,29,10,15,30.0,240.0,2.95,21.0,258.5,159.43,129.18
2016,2,29,10,30,47.0,277.0,3.0,21.0,307.0,179.62,145.53
2016,2,29,10,45,40.5,283.0,3.15,21.5,310.0,183.24,147.92
2016,2,29,11,0,34.0,289.0,3.3,22.0,313.0,192.33,147.02
2016,2,29,11,15,190.5,315.0,3.3,22.0,456.0,228.13,167.66
2016,2,29,11,30,347.0,341.0,3.3,22.0,599.0,286.44,205.84
2016,2,29,11,45,179.0,290.0,3.35,22.5,423.5,248.34,184.04
2016,2,29,12,0,11.0,239.0,3.4,23.0,248.0,182.25,138.58
2016,2,29,12,15,93.5,319.0,3.45,23.0,392.5,269.64,204.68
2016,2,29,12,30,176.0,399.0,3.5,23.0,537.0,372.05,281.76
2016,2,29,12,45,131.5,390.5,3.55,23.5,494.0,363.53,275.93
2016,2,29,13,0,87.0,382.0,3.6,24.0,451.0,344.48,261.91
2016,2,29,13,15,150.0,384.5,3.65,24.0,501.5,401.96,306.16
2016,2,29,13,30,213.0,387.0,3.7,24.0,552.0,460.53,351.05
2016,2,29,13,45,514.0,270.5,3.75,24.0,656.5,607.73,464.45
2016,2,29,14,0,815.0,154.0,3.8,24.0,761.0,752.93,574.56
2016,2,29,14,15,806.0,152.0,3.8,24.0,735.0,780.91,595.63
2016,2,29,14,30,797.0,150.0,3.8,24.0,709.0,805.21,614.51
2016,2,29,14,45,749.5,163.0,3.85,24.0,669.0,815.51,622.89
2016,2,29,15,0,702.0,176.0,3.9,24.0,629.0,814.55,623.44
2016,2,29,15,15,682.0,171.0,3.9,23.5,588.5,814.29,626.11
2016,2,29,15,30,662.0,166.0,3.9,23.0,548.0,809.84,625.79
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,792.58,615.25
2016,2,29,16,0,605.0,154.0,3.9,23.0,456.0,763.48,596.27
2016,2,29,16,15,569.0,145.5,3.65,22.5,405.5,730.09,574.19
2016,2,29,16,30,533.0,137.0,3.4,22.0,355.0,693.72,549.55
2016,2,29,16,45,486.5,125.5,3.15,21.5,303.0,641.4,512.41
2016,2,29,17,0,440.0,114.0,2.9,21.0,251.0,587.16,472.71
2016,2,29,17,15,372.5,99.0,2.65,20.0,199.0,507.99,412.55
2016,2,29,17,30,305.0,84.0,2.4,19.0,147.0,428.84,349.4
2016,2,29,17,45,222.0,62.5,2.2,18.5,101.0,310.46,251.83
2016,2,29,18,0,139.0,41.0,2.0,18.0,55.0,211.34,163.68
2016,2,29,18,15,69.5,20.5,2.0,17.5,27.5,105.53,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,20.5,3.5,16.5,31.5,15.52,0.0
2016,3,1,7,30,215.0,41.0,3.7,17.0,63.0,30.8,20.22
2016,3,1,7,45,333.0,54.5,3.95,17.5,113.5,41.15,30.17
2016,3,1,8,0,451.0,68.0,4.2,18.0,164.0,54.55,42.29
2016,3,1,8,15,306.5,98.0,4.4,18.5,171.5,70.11,56.04
2016,3,1,8,30,162.0,128.0,4.6,19.0,179.0,89.19,72.56
2016,3,1,8,45,166.5,152.5,4.8,20.0,213.0,104.35,85.21
2016,3,1,9,0,171.0,177.0,5.0,21.0,247.0,119.01,97.15
2016,3,1,9,15,473.5,139.5,5.1,21.5,369.5,96.25,77.25
2016,3,1,9,30,776.0,102.0,5.2,22.0,492.0,84.71,67.03
2016,3,1,9,45,811.0,101.0,5.3,22.5,542.0,83.91,66.0
2016,3,1,10,0,846.0,100.0,5.4,23.0,592.0,83.32,65.17
2016,3,1,10,15,862.5,102.5,5.5,23.0,634.0,84.67,66.13
2016,3,1,10,30,879.0,105.0,5.6,23.0,676.0,85.99,67.08
2016,3,1,10,45,897.5,103.5,5.75,23.0,712.5,94.17,73.78
2016,3,1,11,0,916.0,102.0,5.9,23.0,749.0,142.02,81.41
2016,3,1,11,15,924.0,103.5,6.0,23.0,775.5,204.35,118.61
2016,3,1,11,30,932.0,105.0,6.1,23.0,802.0,267.05,167.68
2016,3,1,11,45,942.0,103.0,6.25,23.0,821.5,328.11,220.49
2016,3,1,12,0,952.0,101.0,6.4,23.0,841.0,389.12,274.99
2016,3,1,12,15,954.5,101.5,6.45,23.0,850.0,448.74,328.47
2016,3,1,12,30,957.0,102.0,6.5,23.0,859.0,507.07,380.02
2016,3,1,12,45,960.5,100.0,6.55,23.0,859.5,562.4,428.14
2016,3,1,13,0,964.0,98.0,6.6,23.0,860.0,615.91,473.72
2016,3,1,13,15,961.5,97.5,6.55,23.0,851.0,665.06,514.73
2016,3,1,13,30,959.0,97.0,6.5,23.0,842.0,711.43,552.7
2016,3,1,13,45,957.0,95.0,6.5,23.0,824.5,753.81,587.11
2016,3,1,14,0,955.0,93.0,6.5,23.0,807.0,792.99,618.47
2016,3,1,14,15,948.0,92.0,6.45,23.0,780.5,826.01,643.01
2016,3,1,14,30,941.0,91.0,6.4,23.0,754.0,855.28,664.9
2016,3,1,14,45,920.5,94.0,6.35,23.0,717.5,873.79,679.12
2016,3,1,15,0,900.0,97.0,6.3,23.0,681.0,887.95,690.41
2016,3,1,15,15,885.5,94.5,6.2,22.5,639.5,897.06,699.42
2016,3,1,15,30,871.0,92.0,6.1,22.0,598.0,912.47,713.21
2016,3,1,15,45,855.0,88.0,6.05,22.0,551.0,910.41,713.41
2016,3,1,16,0,839.0,84.0,6.0,22.0,504.0,904.18,710.81
2016,3,1,16,15,811.5,80.0,5.7,21.5,451.5,883.23,697.63
2016,3,1,16,30,784.0,76.0,5.4,21.0,399.0,858.35,681.41
2016,3,1,16,45,750.5,70.0,5.1,20.5,344.0,821.73,656.06
2016,3,1,17,0,717.0,64.0,4.8,20.0,289.0,781.82,627.35
2016,3,1,17,15,656.5,57.5,4.35,19.0,232.5,721.26,581.82
2016,3,1,17,30,596.0,51.0,3.9,18.0,176.0,652.81,528.15
2016,3,1,17,45,498.5,41.0,3.45,17.0,124.0,546.12,440.92
2016,3,1,18,0,401.0,31.0,3.0,16.0,72.0,442.05,345.97
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.0,225.29,20.98
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.0,38.5,13.42,0.06
2016,3,2,7,30,400.0,33.0,2.3,9.0,77.0,27.4,18.21
2016,3,2,7,45,495.5,43.5,2.5,10.0,129.5,36.05,26.67
2016,3,2,8,0,591.0,54.0,2.7,11.0,182.0,44.7,34.73
2016,3,2,8,15,651.0,60.5,3.1,12.0,238.5,49.95,39.47
2016,3,2,8,30,711.0,67.0,3.5,13.0,295.0,59.77,48.09
2016,3,2,8,45,744.5,73.5,3.9,14.0,350.0,64.97,52.4
2016,3,2,9,0,778.0,80.0,4.3,15.0,405.0,70.03,56.48
2016,3,2,9,15,805.0,84.0,4.3,15.5,457.0,73.02,58.79
2016,3,2,9,30,832.0,88.0,4.3,16.0,509.0,75.95,61.01
2016,3,2,9,45,844.0,94.0,4.3,16.5,555.0,79.81,64.03
2016,3,2,10,0,856.0,100.0,4.3,17.0,601.0,83.48,66.87
2016,3,2,10,15,869.5,102.5,4.3,17.5,641.5,84.76,67.64
2016,3,2,10,30,883.0,105.0,4.3,18.0,682.0,86.0,68.4
2016,3,2,10,45,886.0,110.0,4.35,18.5,714.0,88.42,70.17
2016,3,2,11,0,889.0,115.0,4.4,19.0,746.0,150.02,88.89
2016,3,2,11,15,895.5,117.0,4.45,19.5,771.5,211.1,126.3
2016,3,2,11,30,902.0,119.0,4.5,20.0,797.0,272.41,174.62
2016,3,2,11,45,898.0,124.0,4.55,20.5,812.5,332.8,227.01
2016,3,2,12,0,894.0,129.0,4.6,21.0,828.0,391.87,279.36
2016,3,2,12,15,895.5,129.5,4.6,21.5,836.0,448.53,329.13
2016,3,2,12,30,897.0,130.0,4.6,22.0,844.0,503.9,376.72
2016,3,2,12,45,884.5,136.5,4.7,22.5,840.5,557.71,421.95
2016,3,2,13,0,872.0,143.0,4.8,23.0,837.0,607.94,463.1
2016,3,2,13,15,868.5,142.5,4.8,23.0,827.0,654.63,501.17
2016,3,2,13,30,865.0,142.0,4.8,23.0,817.0,698.63,536.39
2016,3,2,13,45,848.0,146.5,4.85,23.5,796.5,734.92,564.26
2016,3,2,14,0,831.0,151.0,4.9,24.0,776.0,767.24,588.67
2016,3,2,14,15,821.5,149.0,4.95,24.0,749.0,795.31,611.04
2016,3,2,14,30,812.0,147.0,5.0,24.0,722.0,819.62,630.08
2016,3,2,14,45,805.5,140.5,5.05,24.0,688.5,838.28,644.6
2016,3,2,15,0,799.0,134.0,5.1,24.0,655.0,853.04,656.59
2016,3,2,15,15,498.5,202.0,5.05,23.5,520.5,680.28,531.19
2016,3,2,15,30,198.0,270.0,5.0,23.0,386.0,458.46,360.94
2016,3,2,15,45,447.0,197.5,5.0,23.0,431.0,658.48,520.3
2016,3,2,16,0,696.0,125.0,5.0,23.0,476.0,829.0,649.44
2016,3,2,16,15,663.5,119.0,4.8,22.5,425.0,800.84,630.21
2016,3,2,16,30,631.0,113.0,4.6,22.0,374.0,768.94,609.1
2016,3,2,16,45,581.0,105.5,4.4,22.0,320.0,715.53,570.37
2016,3,2,17,0,531.0,98.0,4.2,22.0,266.0,658.97,528.64
2016,3,2,17,15,464.5,86.5,4.0,21.0,213.0,577.21,467.85
2016,3,2,17,30,398.0,75.0,3.8,20.0,160.0,501.56,408.73
2016,3,2,17,45,298.0,58.5,3.65,19.5,111.5,389.76,316.74
2016,3,2,18,0,198.0,42.0,3.5,19.0,63.0,281.93,221.07
2016,3,2,18,15,99.0,21.0,3.65,18.5,31.5,147.38,29.61
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,17.39,3.45
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,34.27,23.44
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,42.98,31.85
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,54.65,42.44
