Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,898.06,686.24
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,856.84,658.47
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,819.46,632.62
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,753.21,589.09
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,685.46,541.75
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,579.48,461.31
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,475.19,376.33
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,304.43,215.64
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,77.95,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,7.08,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,14.75,0.0
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,25.21,15.76
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,35.82,25.75
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,42.08,31.54
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,52.42,40.66
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,57.23,44.79
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,62.04,48.78
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,65.76,51.63
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,69.42,54.37
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,72.11,56.23
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,82.55,64.6
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,85.16,66.31
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,87.6,67.87
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,89.22,68.9
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,90.71,69.83
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,118.73,70.21
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,183.99,100.85
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,248.95,147.14
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,314.0,200.53
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,377.84,255.07
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,440.88,308.9
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,501.87,360.82
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,561.38,410.29
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,617.82,455.38
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,672.03,497.44
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,721.68,535.95
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,768.41,571.51
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,809.49,602.42
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,847.01,628.81
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,879.08,651.73
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,907.24,672.25
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,925.79,685.27
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,940.0,695.56
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,948.96,703.09
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,965.18,715.6
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,958.63,713.23
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,947.76,708.23
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,926.23,697.07
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,900.73,683.07
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,859.2,656.68
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,821.87,632.55
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,755.93,589.02
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,688.41,541.71
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,583.31,462.56
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,479.78,378.79
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,314.56,225.65
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,89.78,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,8.26,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,16.0,1.66
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,28.29,18.37
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,43.1,32.02
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,49.33,37.78
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,55.74,43.4
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,60.93,47.83
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,66.09,52.08
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,73.91,58.41
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,76.25,59.95
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,78.94,61.76
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,81.55,63.48
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,82.68,63.96
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,92.47,71.61
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,93.89,72.44
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,95.19,73.18
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,125.19,74.16
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,188.48,104.97
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,251.84,150.57
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,315.29,202.71
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,377.6,256.06
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,438.33,307.96
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,496.91,357.68
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,554.11,405.14
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,608.16,448.26
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,660.15,488.66
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,707.93,526.54
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,752.94,561.82
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,773.38,576.46
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,783.3,583.16
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,838.25,624.77
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,888.39,659.17
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,841.23,627.37
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,756.62,566.97
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,788.16,592.87
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,827.17,622.38
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,742.52,562.71
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,663.08,505.45
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,755.21,577.05
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,845.36,641.62
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,801.32,611.79
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,748.26,575.95
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,682.26,532.29
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,614.67,484.75
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,515.85,410.06
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,418.37,331.18
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,243.22,176.13
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,7.87,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,15.17,3.03
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,31.06,21.16
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,46.37,35.39
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,61.98,49.48
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,77.25,62.91
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,84.69,69.27
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,91.14,74.58
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,83.7,67.59
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,80.05,63.93
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,104.37,84.38
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,129.18,104.92
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,104.99,83.83
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,87.41,68.52
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,88.37,69.16
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,98.71,77.66
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,131.0,79.41
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,192.71,111.11
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,254.45,156.87
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,316.25,208.74
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,376.94,261.35
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,436.59,312.73
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,493.96,361.73
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,549.93,408.16
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,601.95,449.41
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,651.51,487.28
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,698.01,522.63
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,741.82,555.01
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,779.39,581.26
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,823.1,610.46
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,852.92,630.09
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,878.91,647.21
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,885.76,652.16
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,894.66,658.81
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,827.06,615.34
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,743.56,558.65
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,796.1,599.0
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,856.65,640.95
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,825.91,621.33
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,791.42,599.84
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,720.13,551.25
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,656.8,507.41
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,582.67,456.4
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,508.22,402.38
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,396.33,315.47
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,270.91,214.19
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,167.36,120.99
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,22.14,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,9.83,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,18.86,6.38
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,33.28,22.68
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,47.66,35.82
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,35.08,25.17
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,24.39,15.83
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,30.54,21.22
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,36.71,26.54
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,66.79,52.37
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,94.42,75.57
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,99.41,79.47
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,104.33,83.32
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,130.44,104.63
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,155.68,124.83
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,173.77,139.19
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,198.69,158.97
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,220.71,166.55
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,250.44,186.47
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,223.67,167.36
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,192.18,144.99
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,170.1,127.98
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,146.26,109.52
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,184.33,138.83
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,223.55,168.63
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,218.5,164.82
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,213.01,160.83
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,171.71,129.37
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,128.88,96.36
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,119.22,88.96
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,109.24,81.2
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,262.78,201.35
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,425.59,322.9
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,485.11,366.96
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,528.61,399.98
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,568.42,430.08
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,586.73,445.37
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,569.59,434.71
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,550.13,422.65
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,592.37,458.43
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,656.13,508.51
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,681.01,528.33
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,710.59,550.66
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,631.72,495.36
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,562.27,445.3
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,462.33,368.52
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,365.23,289.67
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,219.2,161.53
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,10.62,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,20.27,8.43
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,35.34,24.54
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,50.28,38.15
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,60.11,47.0
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,69.86,55.49
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,48.96,37.27
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,32.1,22.49
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,46.76,35.07
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,61.48,47.49
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,109.68,88.21
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,153.88,124.71
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,128.72,103.15
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,100.97,79.67
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,96.97,76.18
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,92.84,72.58
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,107.0,80.19
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,121.5,91.18
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,124.82,93.4
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,128.22,95.73
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,162.58,121.83
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,197.81,148.16
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,344.7,253.56
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,546.33,396.74
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,370.43,275.3
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,129.32,95.22
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,424.61,321.64
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,734.92,538.89
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,698.61,509.37
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,624.65,456.83
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,624.43,459.1
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,621.09,458.41
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,656.14,486.02
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,709.56,525.53
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,792.57,587.67
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,883.21,651.25
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,630.14,477.18
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,313.3,241.18
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,171.13,133.15
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,36.74,24.51
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,31.72,20.56
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,26.71,16.5
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,21.71,12.46
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,16.73,8.35
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,12.15,4.46
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,7.58,0.56
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,11.41,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,21.83,10.99
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,35.98,26.39
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,50.04,39.85
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,58.71,48.06
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,70.45,58.77
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,90.7,76.91
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,112.69,96.29
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,97.49,82.19
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,87.68,73.0
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,90.38,74.99
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,92.98,76.89
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,93.32,76.8
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,101.67,83.72
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,102.37,83.96
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,103.05,84.2
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,142.95,88.9
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,203.98,124.51
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,266.34,174.08
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,329.15,229.52
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,392.78,286.81
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,452.73,340.99
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,510.71,393.32
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,567.41,443.33
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,621.21,488.98
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,673.25,531.93
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,720.99,571.32
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,766.03,607.75
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,806.71,640.7
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,844.23,669.49
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,875.36,692.87
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,902.75,713.58
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,924.23,730.1
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,941.71,743.89
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,961.83,760.96
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,966.07,766.69
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,961.82,765.4
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,953.36,761.26
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,931.65,748.32
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,905.99,732.43
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,871.56,708.36
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,827.69,676.62
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,762.15,628.25
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,695.03,576.42
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,592.7,493.17
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,491.58,406.41
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,334.7,263.37
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,151.94,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,21.36,11.44
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,31.63,22.8
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,41.94,32.72
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,49.05,39.38
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,56.11,45.74
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,60.99,50.0
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,71.23,58.98
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,74.89,61.81
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,78.47,64.5
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,81.07,66.43
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,83.58,68.28
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,85.18,69.32
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,95.53,77.96
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,97.09,79.11
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,98.5,80.16
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,144.77,87.13
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,208.71,125.03
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,272.67,175.9
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,336.7,232.26
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,399.14,288.55
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,461.03,344.01
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,521.03,397.47
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,579.59,448.43
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,635.34,495.13
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,689.07,538.96
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,738.32,578.95
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,784.73,615.96
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,826.77,648.86
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,865.5,677.26
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,897.94,701.14
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,926.54,722.38
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,948.79,739.25
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,966.93,753.42
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,976.92,762.69
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,982.69,769.23
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,979.95,768.95
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,984.88,774.39
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,965.76,763.13
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,942.65,749.5
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,906.4,724.75
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,866.78,697.02
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,803.81,651.6
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,747.09,608.58
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,651.91,532.92
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,557.88,453.33
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,396.1,310.14
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,214.21,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,10.62,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,22.42,12.89
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,31.22,22.56
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,40.15,31.14
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,49.81,40.11
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,56.09,45.72
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,60.44,49.5
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,64.77,53.14
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,68.06,55.68
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,71.28,58.1
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,81.22,66.54
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,84.06,68.67
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,86.27,70.24
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,88.32,71.68
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,89.82,72.66
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,91.19,73.53
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,142.86,82.66
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,209.26,122.8
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,275.1,174.97
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,340.89,232.11
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,405.39,289.55
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,468.98,345.57
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,530.26,399.1
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,589.99,449.89
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,646.52,495.85
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,700.73,538.56
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,751.0,578.4
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,798.33,615.26
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,840.65,645.86
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,879.46,672.38
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,912.49,696.14
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,941.58,717.31
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,959.76,731.15
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,973.48,742.21
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,982.49,751.39
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,987.22,757.91
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,995.31,765.94
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,987.11,762.88
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,966.29,751.33
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,941.45,736.97
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,902.3,711.14
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,859.75,682.32
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,803.14,644.52
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,737.75,597.82
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,639.11,521.54
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,541.56,441.0
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,381.84,300.73
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,203.38,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,12.59,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,26.23,16.13
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,37.09,27.41
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,47.94,37.63
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,53.72,42.96
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,59.62,48.14
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,64.32,52.06
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,68.97,55.81
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,77.89,63.22
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,81.01,65.45
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,83.12,66.92
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,85.17,68.32
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,86.65,69.25
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,88.06,70.12
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,98.31,78.52
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,99.6,79.29
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,151.61,88.9
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,214.63,127.51
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,277.34,177.29
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,340.05,231.78
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,402.12,287.18
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,463.23,341.31
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,521.37,392.66
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,578.05,441.6
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,631.89,486.18
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,683.59,527.8
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,731.2,566.34
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,776.01,602.01
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,815.09,631.56
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,850.74,656.43
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,880.77,679.66
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,906.97,700.29
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,928.02,716.22
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,945.04,729.46
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,952.31,735.7
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,967.56,747.86
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,961.38,745.21
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,950.99,739.82
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,927.78,726.25
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,900.67,709.81
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,864.12,686.18
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,818.59,655.26
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,753.23,607.99
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,686.33,557.47
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,581.34,474.46
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,477.7,388.03
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,329.45,257.79
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,159.64,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,13.93,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,27.52,16.9
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,41.22,30.18
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,54.74,42.55
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,62.0,49.13
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,72.18,58.01
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,83.16,67.35
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,102.74,83.96
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,126.68,104.04
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,147.61,121.27
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,152.34,124.58
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,161.64,131.72
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,169.56,137.67
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,177.15,143.31
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,187.3,151.04
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,196.74,158.14
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,179.71,118.69
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,210.04,123.93
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,277.02,176.39
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,337.36,227.66
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,396.39,278.94
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,455.19,329.48
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,512.02,378.09
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,567.59,424.39
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,619.87,466.02
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,670.29,504.87
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,716.79,540.69
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,760.61,573.67
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,799.92,602.98
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,836.06,628.0
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,865.61,648.33
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,891.45,666.28
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,919.02,685.61
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,931.22,694.57
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,937.08,700.89
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,938.71,704.58
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,931.69,701.48
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,920.56,695.78
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,903.66,686.5
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,876.49,670.06
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,834.87,643.52
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,790.35,614.32
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,723.89,569.22
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,655.85,520.75
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,552.19,441.37
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,449.53,358.49
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,264.25,203.99
