Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.51,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.79,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,24.0,14.84
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,32.34,23.35
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,40.8,31.39
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,50.07,39.94
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,55.92,45.17
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,60.24,48.87
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,64.53,52.45
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,66.81,54.18
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,76.43,62.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,79.42,64.66
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,82.24,66.79
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,83.91,67.9
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,85.45,68.92
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,86.99,69.94
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,88.4,70.86
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,149.72,84.69
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,215.69,127.39
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,281.39,181.43
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,347.02,240.11
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,411.65,298.79
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,475.28,355.93
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,536.26,410.26
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,595.67,461.86
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,652.41,509.08
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,706.94,553.14
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,756.92,593.47
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,803.96,630.66
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,846.63,661.52
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,885.85,688.74
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,919.4,712.84
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,949.07,734.16
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,969.94,749.33
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,986.52,761.63
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,996.71,770.74
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,1002.6,777.04
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,1000.67,776.54
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,994.56,773.32
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,975.44,761.37
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,964.19,755.84
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,927.81,730.76
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,888.08,702.92
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,827.45,660.12
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,764.64,613.56
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,676.33,545.06
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,581.67,467.14
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,424.94,334.02
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,253.71,30.72
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,99.76,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,13.02,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,26.47,17.28
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,35.12,26.01
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,43.86,34.29
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,49.85,39.74
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,55.82,44.95
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,64.92,52.77
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,69.33,56.28
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,73.0,59.06
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,76.54,61.69
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,78.47,63.01
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,80.33,64.27
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,91.62,73.63
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,94.41,75.65
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,95.61,76.33
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,96.69,76.92
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,159.59,91.96
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,223.56,133.31
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,286.46,183.84
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,349.34,238.23
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,411.01,292.12
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,471.52,344.15
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,529.92,393.92
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,586.87,441.17
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,639.89,483.48
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,690.43,522.68
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,737.3,559.31
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,781.34,593.21
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,819.04,620.73
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,853.18,644.01
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,882.67,665.08
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,908.39,683.7
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,938.59,705.88
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,953.07,717.54
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,959.61,725.2
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,961.86,730.26
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,954.09,727.28
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,942.11,721.63
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,917.88,707.66
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,897.27,696.22
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,855.96,670.16
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,811.73,641.42
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,745.26,595.2
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,677.22,545.72
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,579.0,470.39
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,481.76,391.33
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,337.79,268.2
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,176.83,38.35
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,63.71,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,15.86,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,31.19,21.27
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,45.16,34.62
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,58.89,47.26
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,64.75,52.52
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,74.29,60.78
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,98.16,81.53
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,117.12,97.59
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,132.48,110.07
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,147.45,122.0
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,160.0,131.9
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,177.22,145.6
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,187.39,153.3
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,196.95,160.45
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,207.13,168.06
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,217.92,176.12
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,194.09,131.07
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,227.94,139.15
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,288.35,187.43
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,349.15,239.25
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,408.86,290.48
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,467.9,340.25
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,524.5,387.68
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,579.9,432.92
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,631.66,473.57
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,681.26,511.49
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,726.52,546.44
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,769.01,578.8
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,806.58,606.37
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,840.82,631.17
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,829.31,623.51
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,795.17,600.18
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,797.23,603.77
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,795.5,604.51
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,711.29,543.55
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,601.96,463.61
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,594.29,460.77
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,584.31,455.75
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,526.08,413.65
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,442.66,352.11
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,407.38,326.94
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,371.02,300.09
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,329.18,268.54
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,286.01,234.8
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,231.96,190.1
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,176.72,142.97
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,107.24,81.98
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,12.99,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,6.69,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,16.93,1.49
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,33.14,22.68
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,48.01,36.65
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,62.63,50.01
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,35.22,25.79
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,8.36,1.8
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,39.02,29.03
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,69.2,55.48
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,92.69,75.77
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,115.48,95.23
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,143.47,118.96
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,177.36,147.44
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,188.79,156.37
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,199.46,164.63
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,209.7,172.77
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,208.97,171.77
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,178.0,122.7
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,232.38,144.77
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,292.88,194.29
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,353.79,247.35
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,414.37,300.4
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,473.72,352.01
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,530.91,401.74
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,586.77,449.06
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,640.53,492.66
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,692.65,533.72
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,739.4,570.75
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,783.4,604.97
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,823.87,635.81
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,861.18,662.84
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,891.06,684.31
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,917.15,703.19
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,937.89,718.42
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,954.64,731.04
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,962.78,737.48
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,979.39,750.02
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,975.67,748.99
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,967.79,745.4
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,946.59,732.82
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,921.52,718.18
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,883.95,694.6
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,850.17,673.23
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,788.29,629.72
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,724.82,583.09
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,633.03,512.09
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,542.17,437.55
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,394.27,312.95
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,236.0,90.87
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,88.89,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,14.56,2.43
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,29.58,20.35
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,38.47,29.02
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,47.39,37.34
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,53.54,42.88
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,59.64,48.14
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,63.63,51.47
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,73.11,59.58
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,76.92,62.45
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,80.58,65.15
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,82.63,66.56
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,84.59,67.89
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,86.55,69.23
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,88.37,70.45
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,98.57,78.78
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,108.17,75.34
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,170.26,98.7
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,232.92,141.12
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,294.93,191.33
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,356.97,244.47
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,417.34,296.73
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,476.74,347.09
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,534.17,394.94
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,590.2,440.07
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,642.4,480.22
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,692.28,517.22
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,738.35,551.41
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,781.64,582.77
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,819.39,608.55
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,853.69,630.46
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,882.16,650.26
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,906.85,667.72
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,937.35,689.17
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,951.93,700.3
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,957.97,706.24
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,959.77,709.7
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,951.47,707.84
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,939.01,703.34
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,922.52,696.05
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,895.93,681.87
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,853.29,656.36
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,807.77,628.13
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,742.46,584.12
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,675.54,536.92
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,576.46,462.91
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,478.27,385.09
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,338.55,268.48
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,193.04,84.85
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,68.34,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,17.36,5.21
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,34.33,23.89
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,46.83,35.6
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,59.21,46.87
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,67.53,54.25
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,75.75,61.31
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,69.78,55.79
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,74.84,59.88
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,87.74,70.52
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,100.5,80.84
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,102.72,82.43
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,104.85,83.95
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,133.5,107.56
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,161.1,129.94
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,160.13,128.8
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,159.34,122.15
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,139.91,106.27
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,118.42,89.07
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,118.32,88.73
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,118.16,88.36
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,125.53,93.89
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,133.17,99.63
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,124.78,93.1
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,115.97,86.22
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,142.09,106.47
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,169.02,127.19
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,162.16,121.95
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,154.99,116.52
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,141.21,105.89
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,126.99,94.87
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,124.17,92.79
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,121.27,90.66
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,111.27,82.76
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,101.11,74.75
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,134.81,101.8
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,171.13,130.95
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,120.93,91.53
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,71.75,52.39
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,69.39,50.81
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,67.13,49.28
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,58.75,42.63
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,50.61,36.11
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,42.1,29.28
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,33.62,22.33
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,25.55,15.6
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,17.5,8.78
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.01,3.18
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.4,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,6.82,0.15
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,11.77,4.62
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,16.73,9.09
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,22.09,13.82
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,27.47,18.48
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,31.33,21.79
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,35.19,25.06
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,32.91,22.97
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,30.63,20.9
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,37.21,26.47
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,43.8,32.03
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,73.99,57.52
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,101.94,80.77
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,104.89,83.03
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,107.87,81.52
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,149.95,114.37
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,192.39,146.95
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,219.68,167.87
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,248.16,189.77
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,235.82,180.05
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,221.91,169.14
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,230.34,175.38
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,238.94,181.73
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,247.66,188.16
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,256.62,194.78
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,320.88,244.11
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,385.22,293.01
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,460.95,350.34
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,531.19,402.96
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,557.55,423.52
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,584.27,444.5
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,579.38,441.77
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,572.56,437.8
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,509.8,391.24
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,443.38,341.32
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,607.52,470.8
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,774.01,597.15
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,747.28,579.06
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,717.71,560.22
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,681.43,536.28
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,642.8,509.98
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,675.58,536.63
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,696.38,552.62
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,608.19,484.56
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,520.76,413.99
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,382.46,300.22
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,237.85,126.42
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,87.4,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,16.1,6.05
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,34.18,23.84
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,43.6,32.71
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,53.0,41.25
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,57.2,44.96
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,61.58,48.65
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,65.5,51.72
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,75.08,59.58
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,75.23,59.23
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,75.58,59.06
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,77.53,60.38
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,88.16,68.98
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,89.05,69.37
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,89.86,69.71
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,91.12,70.59
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,110.84,69.09
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,174.37,96.23
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,238.66,140.77
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,302.65,193.19
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,366.51,248.35
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,429.25,302.5
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,491.06,354.85
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,550.19,404.39
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,607.75,451.29
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,662.53,493.95
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,715.13,533.69
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,763.57,570.12
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,809.13,603.64
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,849.92,631.72
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,887.3,657.14
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,919.47,679.03
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,947.83,698.41
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,967.89,712.38
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,983.79,723.79
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,992.32,731.64
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,996.63,736.95
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,993.76,736.28
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,986.82,733.16
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,979.66,730.67
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,956.26,717.31
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,919.11,695.02
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,878.72,670.07
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,817.73,632.25
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,762.52,596.48
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,668.05,527.98
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,574.57,455.69
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,429.22,337.97
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,279.16,160.0
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,106.43,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,4.72,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,20.02,9.72
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,34.69,24.69
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,51.63,40.36
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,67.59,54.97
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,82.96,68.63
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,97.95,81.66
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,80.32,65.86
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,57.59,45.56
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,64.6,51.45
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,71.42,57.11
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,126.12,104.29
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,165.73,137.8
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,115.62,94.4
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,44.67,33.09
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,144.98,118.77
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,229.36,179.55
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,249.07,192.68
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,269.13,207.44
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,285.75,220.7
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,302.02,233.89
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,340.13,262.89
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,394.1,304.78
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,342.46,266.6
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,272.72,212.88
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,223.5,174.13
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,171.5,132.8
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,168.12,130.27
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,164.55,127.54
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,182.05,141.65
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,200.15,156.22
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,395.91,314.03
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,580.32,458.72
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,557.99,441.73
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,532.89,423.16
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,525.67,419.99
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,516.92,415.64
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,716.23,576.61
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,881.01,705.92
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,760.57,617.25
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,646.95,530.62
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,577.11,478.9
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,531.5,444.36
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,478.4,402.78
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,424.32,359.12
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,362.83,307.66
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,300.63,253.45
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,207.2,169.79
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,90.15,53.22
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,31.72,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,20.14,10.66
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,31.59,22.64
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,38.66,29.5
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,45.81,36.14
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,54.9,44.28
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,60.16,48.75
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,63.94,51.77
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,67.67,54.67
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,70.41,56.53
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,80.83,65.01
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,83.26,66.74
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,85.53,68.33
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,87.49,69.66
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,89.28,70.85
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,90.26,71.51
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,116.38,71.33
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,180.97,101.93
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,246.13,149.15
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,310.73,203.19
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,375.11,259.43
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,438.12,314.63
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,500.17,367.87
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,560.17,418.68
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,618.6,466.79
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,673.65,511.18
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,726.42,552.73
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,775.19,590.26
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,821.05,624.84
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,861.83,653.36
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,899.1,679.41
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,930.49,701.11
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,957.96,720.22
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,976.3,733.61
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,990.36,744.37
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,999.32,751.56
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,1004.09,756.17
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,999.55,754.76
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,1003.38,759.29
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,983.68,748.17
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,960.08,734.53
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,922.57,709.77
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,881.82,682.42
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,822.69,643.64
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,769.58,607.2
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,678.94,539.91
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,589.13,469.18
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,447.0,354.31
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,303.33,192.79
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,116.49,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
