Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,21.32,11.78
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,33.08,23.54
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,40.44,30.58
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,47.86,37.41
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,53.04,41.92
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,62.96,50.45
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,66.61,53.28
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,70.22,56.0
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,73.19,57.99
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,76.07,59.87
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,86.31,68.22
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,88.76,69.91
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,90.61,71.11
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,92.3,72.18
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,93.45,72.96
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,122.71,73.68
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,186.76,104.52
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,251.39,150.8
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,315.57,203.8
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,379.62,258.94
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,442.22,312.55
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,503.98,364.32
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,563.66,413.66
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,621.8,460.4
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,676.58,502.65
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,729.1,542.04
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,777.66,578.19
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,823.33,611.54
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,863.87,639.33
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,900.94,664.77
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,932.68,686.31
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,960.56,705.39
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,981.65,720.16
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,998.62,732.45
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,1007.06,740.39
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,1011.25,745.85
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,1006.74,744.9
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,998.12,741.53
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,992.0,739.43
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,969.45,726.37
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,932.17,702.58
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,891.6,676.27
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,832.27,639.43
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,778.81,604.81
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,690.01,540.94
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,601.87,473.43
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,460.09,361.56
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,318.16,207.83
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,122.75,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,23.3,13.67
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,35.34,25.58
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,42.96,32.77
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,50.6,39.69
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,55.65,44.05
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,60.69,48.23
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,69.95,55.98
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,74.11,59.13
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,76.54,60.76
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,78.91,62.31
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,81.0,63.74
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,91.76,72.48
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,93.21,73.19
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,94.51,73.78
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,95.52,74.29
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,127.3,75.67
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,190.53,107.17
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,254.37,153.3
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,317.5,205.15
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,380.5,258.76
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,442.1,311.05
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,502.86,361.39
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,561.6,409.36
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,618.84,454.63
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,672.4,494.84
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,723.72,532.01
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,771.5,566.59
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,816.44,598.29
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,856.31,624.58
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,892.77,648.37
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,923.04,667.6
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,949.45,684.29
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,969.59,697.53
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,985.65,708.33
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,993.24,715.36
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,996.64,720.02
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,991.91,718.31
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,995.85,722.43
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,975.93,712.06
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,952.15,699.43
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,915.37,677.47
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,875.35,653.04
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,822.25,622.0
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,761.04,583.52
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,672.75,522.34
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,585.14,457.2
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,446.37,348.71
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,308.84,205.86
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,117.41,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,12.18,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,23.39,13.86
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,34.69,24.85
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,42.01,31.69
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,49.37,38.29
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,54.48,42.66
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,64.43,51.09
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,68.36,54.12
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,72.23,57.01
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,75.08,58.99
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,77.84,60.86
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,79.65,62.05
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,90.33,70.67
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,91.81,71.55
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,93.14,72.32
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,94.18,72.87
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,129.27,75.32
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,192.7,107.75
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,256.7,154.45
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,320.24,207.37
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,383.65,262.32
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,445.62,315.69
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,506.75,367.29
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,565.82,416.65
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,623.36,463.52
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,677.27,506.72
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,728.88,547.25
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,776.87,584.16
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,821.98,618.27
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,861.2,646.04
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,896.91,671.4
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,927.66,692.8
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,954.57,711.63
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,973.84,725.75
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,988.97,737.29
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,911.26,686.39
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,793.14,604.36
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,908.04,689.02
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,999.01,752.18
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,978.36,739.86
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,953.86,726.1
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,915.22,702.61
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,873.38,676.39
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,820.86,641.38
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,760.08,598.72
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,668.88,531.32
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,578.48,460.54
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,441.99,349.98
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,308.12,211.76
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,116.22,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,5.9,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,11.66,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,28.56,18.24
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,45.39,33.98
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,58.33,45.85
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,70.91,57.08
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,49.81,38.44
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,27.48,18.63
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,83.52,67.41
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,130.71,107.52
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,141.51,115.84
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,149.57,121.78
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,116.95,93.96
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,94.13,74.48
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,91.71,72.1
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,99.15,78.0
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,136.17,108.62
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,218.85,159.02
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,244.45,168.72
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,291.36,200.5
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,339.44,240.7
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,384.76,279.27
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,436.72,317.62
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,512.41,376.86
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,572.79,427.78
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,631.86,476.27
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,688.83,522.07
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,744.17,565.55
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,793.61,603.48
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,840.12,637.86
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,883.52,666.97
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,923.63,693.55
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,956.27,717.72
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,984.96,739.34
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,1000.47,750.63
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,1011.4,759.06
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,1019.75,765.14
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,1023.83,768.5
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,1022.23,768.64
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,1016.41,766.14
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,1009.42,763.22
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,985.92,749.55
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,953.6,729.73
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,917.9,707.15
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,859.96,667.76
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,799.87,625.06
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,715.83,562.69
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,641.46,503.41
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,504.52,395.6
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,371.89,259.66
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,146.13,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,15.58,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,28.6,18.61
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,41.52,30.81
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,55.12,43.16
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,68.29,54.79
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,78.91,63.85
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,89.11,72.28
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,109.48,89.22
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,126.35,102.82
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,99.48,79.37
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,79.44,61.92
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,89.57,70.09
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,91.88,71.64
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,92.57,71.86
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,93.16,72.02
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,116.33,90.71
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,187.5,126.65
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,230.67,148.33
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,281.92,183.97
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,331.97,220.13
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,392.94,268.19
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,455.47,321.71
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,515.2,371.57
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,556.59,407.18
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,579.99,426.37
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,637.45,469.03
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,697.07,512.65
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,743.07,546.16
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,787.74,578.22
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,800.1,586.43
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,804.44,589.04
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,783.37,574.29
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,755.58,554.87
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,822.26,603.69
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,896.05,655.78
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,837.59,616.84
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,782.63,580.36
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,894.9,659.99
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,985.29,719.32
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,961.86,704.81
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,942.05,693.7
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,899.3,667.82
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,853.63,639.63
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,791.04,601.31
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,726.7,559.87
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,632.34,493.53
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,538.55,423.4
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,405.74,319.28
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,278.18,197.39
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,100.52,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,15.01,0.0
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,30.23,20.14
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,45.42,34.42
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,59.84,47.62
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,73.99,60.28
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,79.42,64.81
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,85.48,69.7
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,93.5,76.29
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,101.24,82.54
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,114.96,93.64
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,127.73,103.77
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,136.21,110.35
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,144.09,116.38
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,147.65,118.78
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,150.96,120.99
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,157.38,125.77
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,194.52,134.48
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,260.85,182.53
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,301.77,217.69
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,337.21,248.09
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,353.22,263.34
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,398.95,295.98
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,462.74,343.49
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,514.92,384.0
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,569.79,425.81
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,582.65,435.4
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,586.62,437.98
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,618.55,462.36
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,650.21,486.28
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,613.84,459.28
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,554.36,415.46
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,485.56,365.51
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,390.85,295.39
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,601.89,457.12
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,804.71,605.57
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,732.34,553.88
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,635.08,485.0
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,484.59,374.51
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,330.23,256.37
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,634.98,496.53
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,875.33,673.75
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,829.93,643.34
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,781.66,612.2
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,715.19,566.29
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,640.37,512.4
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,543.4,439.03
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,449.0,364.03
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,330.07,265.26
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,216.95,156.84
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,69.43,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.15,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,17.92,9.69
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,29.83,20.66
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,44.44,33.87
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,58.84,46.7
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,59.72,47.35
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,60.31,47.64
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,33.65,24.01
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,6.86,0.37
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,54.5,41.8
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,105.7,85.34
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,53.78,40.64
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,11.5,4.23
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,29.98,20.0
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,48.57,35.66
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,51.34,37.82
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,54.1,38.06
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,116.38,87.23
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,176.38,133.63
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,124.74,93.34
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,68.88,49.4
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,107.82,79.95
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,147.12,110.43
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,180.7,136.45
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,215.17,163.02
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,295.22,223.9
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,380.53,287.63
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,521.93,395.53
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,676.31,510.57
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,770.87,582.76
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,862.42,652.46
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,887.69,670.32
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,909.12,686.0
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,786.48,597.82
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,630.72,481.26
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,657.23,505.14
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,682.27,527.48
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,806.94,623.91
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,916.76,704.95
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,889.2,687.52
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,858.1,668.26
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,815.83,639.72
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,770.68,608.65
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,703.69,560.69
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,629.73,506.41
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,541.63,438.0
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,455.34,368.02
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,333.21,266.75
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,197.13,143.48
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,68.99,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,9.05,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,17.33,3.87
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,32.4,21.95
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,47.4,35.8
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,57.93,45.42
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,68.36,54.65
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,51.53,39.76
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,29.31
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,63.6,49.83
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,85.68,68.52
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,85.12,67.5
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,84.41,66.38
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,119.15,95.21
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,152.25,122.21
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,169.99,136.22
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,187.4,149.84
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,166.58,132.26
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,145.34,109.2
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,150.73,112.87
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,156.32,116.77
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,233.06,174.56
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,320.34,239.91
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,342.15,256.56
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,365.11,274.19
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,298.99,225.71
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,221.8,167.6
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,333.51,253.27
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,459.67,348.03
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,471.48,357.02
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,482.64,365.83
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,491.53,372.51
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,499.35,378.35
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,294.19,225.25
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,93.65,68.68
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,110.09,81.94
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,127.11,95.56
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,168.23,128.37
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,212.67,163.71
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,204.94,157.83
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,197.28,152.08
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,361.75,285.65
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,485.4,385.62
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,444.07,355.05
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,402.02,323.74
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,481.57,390.35
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,554.92,450.37
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,436.82,356.19
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,344.91,279.81
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,241.02,192.28
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,120.16,86.24
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,41.21,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,3.93,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,7.59,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,19.84,11.15
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,32.05,22.15
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,46.6,35.05
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,60.99,47.6
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,84.48,67.75
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,107.67,87.26
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,106.17,85.49
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,105.99,84.83
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,131.45,105.48
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,159.26,127.63
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,178.57,142.69
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,200.06,159.33
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,201.94,160.05
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,213.56,168.6
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,203.85,160.08
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,234.3,166.18
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,233.36,150.49
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,268.74,166.59
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,328.2,215.6
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,388.05,265.84
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,446.32,313.77
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,503.41,359.55
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,558.63,403.37
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,612.74,444.89
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,664.51,482.91
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,714.74,518.64
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,671.52,486.28
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,571.96,413.83
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,580.17,420.09
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,586.57,424.41
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,777.05,561.9
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,931.83,666.76
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,950.91,678.53
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,966.09,689.29
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,985.43,702.35
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,987.41,704.58
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,984.83,704.28
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,978.21,701.66
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,957.55,690.5
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,933.17,677.04
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,897.61,656.18
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,865.68,637.37
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,807.77,599.94
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,748.25,560.19
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,662.98,500.56
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,578.29,438.09
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,447.85,339.46
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,324.12,231.42
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,121.45,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,18.89,7.33
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.34,22.4
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,45.71,34.87
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,62.6,50.17
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,79.11,64.82
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,66.78,53.74
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,39.24
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,68.26,54.48
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,85.07,68.74
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,84.48,67.81
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,83.75,66.8
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,91.05,72.67
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,98.29,78.43
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,70.65,54.69
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,40.84,29.21
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,42.82,30.76
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,44.81,30.7
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,77.89,57.09
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,109.73,82.11
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,68.24,49.1
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,24.77,14.31
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,46.56,31.71
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,68.19,48.8
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,49.72,34.11
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,31.03,19.21
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,157.11,118.77
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,285.3,217.03
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,307.89,234.03
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,325.91,247.87
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,286.11,217.6
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,256.01,194.64
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,208.33,158.39
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,159.66,120.9
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,213.99,163.73
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,293.29,225.17
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,225.08,173.19
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,176.98,136.13
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,175.95,135.82
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,175.33,135.79
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,103.43,78.8
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,38.31,25.94
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,58.37,42.6
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,82.6,62.69
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,68.95,51.75
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,55.14,40.49
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,41.74,29.36
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,29.8,19.26
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,19.43,10.37
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.11,1.37
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
