Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,10.62,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,20.36,9.13
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,33.1,23.05
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,45.8,34.85
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,25.88,17.49
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,22.49,14.46
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,39.02,29.02
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,48.69,37.33
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,58.39,45.55
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,75.7,60.24
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,92.18,73.99
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,91.77,73.37
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,91.26,72.72
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,87.82,69.46
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,84.29,66.17
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,116.32,92.72
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,148.35,113.31
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,183.63,140.18
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,219.72,167.38
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,171.58,130.26
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,118.52,88.99
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,120.0,90.01
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,121.55,91.03
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,153.23,115.78
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,185.73,141.0
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,168.88,127.72
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,151.34,113.98
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,132.88,99.67
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,113.84,84.8
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,145.18,109.53
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,177.58,134.91
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,148.95,112.65
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,119.76,89.85
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,178.21,135.83
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,240.85,184.19
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,311.27,239.38
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,366.47,282.66
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,703.24,540.46
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,971.04,725.55
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,949.59,711.18
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,924.46,697.31
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,886.08,673.52
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,852.1,652.44
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,793.61,613.34
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,733.53,571.85
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,648.46,510.1
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,563.88,445.42
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,438.9,347.58
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,320.01,242.07
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,155.41,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.23,10.49
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,31.4,21.75
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,41.6,31.32
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,52.49,41.25
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,69.07,55.95
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,73.5,59.54
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,77.74,62.81
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,91.24,74.16
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,104.61,85.19
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,124.69,101.58
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,144.39,117.35
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,150.72,121.97
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,156.93,126.49
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,180.45,145.2
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,203.33,163.11
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,206.34,165.13
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,233.31,176.67
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,266.25,199.36
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,304.23,226.19
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,330.23,240.69
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,392.5,285.12
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,444.72,322.99
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,519.45,380.08
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,575.79,425.96
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,630.74,469.44
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,682.11,508.31
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,731.35,544.46
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,776.78,577.79
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,819.4,608.15
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,856.97,633.58
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,891.17,656.74
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,919.69,675.72
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,944.47,692.3
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,962.6,705.1
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,976.77,715.52
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,983.04,721.02
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,998.8,733.0
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,992.45,730.68
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,982.05,726.1
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,960.57,715.27
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,935.36,702.01
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,896.87,680.05
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,862.86,660.73
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,805.37,623.73
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,746.2,584.11
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,660.13,521.54
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,574.52,455.97
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,448.68,357.17
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,328.76,251.23
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,160.85,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,22.65,12.12
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,35.41,25.27
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,48.11,36.97
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,57.97,45.94
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,70.45,56.93
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,91.06,74.62
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,112.12,92.26
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,129.47,106.51
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,146.41,120.18
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,158.48,129.58
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,170.16,138.55
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,179.05,145.15
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,187.6,151.42
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,124.47,98.92
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,94.45,73.75
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,95.85,74.64
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,164.33,95.42
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,222.75,132.1
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,282.22,178.37
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,341.53,228.28
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,400.76,278.78
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,458.38,327.58
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,514.83,374.18
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,569.61,418.79
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,623.1,461.19
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,673.43,499.46
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,721.79,535.28
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,765.76,568.31
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,806.98,598.9
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,843.21,624.31
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,876.14,647.45
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,903.01,666.32
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,926.17,682.86
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,956.77,704.82
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,970.13,715.44
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,975.16,721.65
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,976.08,725.41
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,966.53,721.25
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,952.97,714.6
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,929.73,702.56
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,910.62,693.37
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,869.39,667.24
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,825.42,638.8
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,764.98,598.95
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,702.95,556.36
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,614.96,491.07
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,527.43,422.87
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,402.06,322.42
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,289.24,222.48
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,144.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,12.2,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,23.09,12.65
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,40.18,29.14
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,57.03,44.47
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,69.83,55.97
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,81.53,66.18
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,64.99,51.5
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,50.61,38.71
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,59.53,46.21
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,68.34,53.51
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,80.72,63.64
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,92.95,73.49
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,116.99,93.24
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,140.35,112.17
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,148.71,118.54
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,156.98,124.81
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,131.48,103.65
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,104.66,77.76
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,137.82,103.28
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,171.53,128.93
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,135.1,100.72
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,96.0,70.27
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,128.11,95.09
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,160.95,120.28
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,161.51,120.73
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,162.03,121.18
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,150.41,112.03
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,138.35,102.56
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,202.3,152.2
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,268.68,203.33
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,219.36,165.78
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,168.67,126.91
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,212.22,161.22
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,258.16,197.27
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,231.33,176.82
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,203.77,155.75
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,203.21,155.71
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,202.89,155.88
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,160.75,122.97
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,118.37,89.48
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,168.66,131.03
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,247.01,194.67
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,277.87,221.91
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,330.74,266.49
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,291.8,236.25
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,252.2,204.92
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,338.41,277.56
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,417.09,340.63
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,289.74,234.57
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,186.37,142.89
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,92.05,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,6.52
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,34.56,24.02
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,53.1,40.56
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,68.67,54.41
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,84.64,68.33
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,99.21,80.61
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,113.41,92.33
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,130.87,106.59
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,147.8,120.2
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,156.0,126.36
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,163.85,132.2
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,174.87,140.87
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,185.57,149.24
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,196.77,157.69
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,217.18,173.53
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,227.62,181.54
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,257.74,189.75
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,264.07,195.74
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,272.76,205.14
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,288.39,217.08
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,304.43,229.4
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,271.67,204.83
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,236.57,178.21
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,357.06,269.61
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,498.16,374.88
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,438.63,331.04
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,360.47,272.48
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,267.85,203.24
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,162.74,122.66
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,94.84,69.77
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,27.07,16.0
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,90.37,66.63
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,156.38,119.0
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,223.78,172.18
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,318.84,245.97
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,199.94,154.37
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,104.88,79.11
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,60.48,43.6
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,18.38,9.42
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,13.0,5.04
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.24,0.35
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.04
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.18,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,47.93,36.31
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,88.72,71.23
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,94.0,75.28
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,99.22,79.29
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,117.71,94.6
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,135.84,109.48
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,146.04,117.44
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,167.33,134.49
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,195.14,147.41
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,250.72,189.27
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,226.84,153.39
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,283.77,182.97
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,251.35,177.27
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,207.39,156.64
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,194.67,147.02
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,181.17,136.72
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,263.34,199.49
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,352.57,266.22
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,525.07,397.79
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,720.99,543.15
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,549.58,417.29
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,307.54,232.5
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,306.73,232.95
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,305.53,232.37
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,414.02,315.52
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,549.94,415.6
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,339.24,259.89
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,98.67,73.12
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,61.76,44.26
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,26.13,15.66
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,74.98,55.35
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,130.07,99.64
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,232.96,183.55
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,329.74,260.85
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,155.42,123.27
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,4.57,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,3.8,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.04,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.27,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.51,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.13,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.75,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.38,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,26.8,16.44
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,41.7,30.54
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,56.28,43.75
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,47.52,36.34
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,39.79,29.57
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,45.58,34.52
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,51.39,39.38
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,90.61,72.92
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,126.85,103.16
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,145.25,117.88
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,163.38,132.2
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,166.83,134.56
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,178.82,143.95
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,200.61,160.94
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,221.28,176.77
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,223.81,168.8
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,260.33,190.44
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,247.82,182.56
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,243.92,182.67
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,293.63,218.04
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,354.68,261.98
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,352.14,260.96
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,333.22,247.61
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,355.56,264.27
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,379.3,281.73
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,285.94,213.68
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,179.2,133.82
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,282.57,212.34
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,388.94,290.37
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,510.06,379.64
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,643.79,474.95
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,672.2,496.6
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,699.94,518.8
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,558.52,418.83
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,406.16,307.21
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,340.65,260.23
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,250.45,192.59
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,223.2,172.28
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,195.36,151.04
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,161.54,124.71
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,127.3,97.65
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,182.7,143.52
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,226.59,179.8
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,196.0,155.86
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,164.89,131.19
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,316.59,257.51
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,439.68,354.1
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,333.57,266.68
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,211.53,163.76
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,105.81,21.43
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.65,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,66.64,52.78
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,118.78,96.87
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,134.08,109.17
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,148.87,121.01
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,140.94,113.74
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,130.95,104.94
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,153.85,123.49
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,183.02,146.81
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,180.91,144.41
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,166.07,131.93
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,201.89,148.27
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,248.92,175.06
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,257.33,170.01
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,297.67,193.8
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,352.63,239.52
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,408.0,285.76
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,461.25,329.42
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,514.8,372.71
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,567.55,414.44
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,619.14,454.02
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,667.48,490.16
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,713.87,523.96
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,756.59,553.92
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,796.71,581.4
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,831.58,604.41
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,863.25,625.1
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,902.14,650.42
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,924.29,664.94
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,943.9,678.16
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,959.65,689.12
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,963.95,695.29
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,964.24,699.28
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,804.91,598.2
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,620.14,469.42
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,770.52,583.61
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,900.61,673.15
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,861.11,648.19
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,818.95,622.82
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,760.47,584.35
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,700.48,543.59
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,616.54,483.97
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,533.0,421.52
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,412.79,327.83
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,305.93,237.47
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,157.03,47.38
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,1.89,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,3.78,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,6.82,0.29
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,9.86,3.05
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,13.68,6.45
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,17.51,9.81
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,12.94,5.73
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,8.38,1.68
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,28.67,19.31
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,49.12,36.8
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,46.46,34.27
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,31.81
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,60.48,45.8
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,76.96,59.45
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,154.43,122.85
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,205.24,162.85
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,213.52,158.6
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,249.4,174.35
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,249.3,162.31
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,291.22,187.04
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,348.98,235.42
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,407.0,284.22
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,462.3,329.78
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,517.88,374.51
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,571.08,417.14
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,623.06,457.76
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,672.03,495.26
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,719.07,530.58
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,761.69,561.85
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,801.64,590.75
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,835.47,614.26
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,865.91,635.62
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,904.83,662.2
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,926.96,677.73
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,942.86,689.5
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,954.82,698.95
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,957.97,703.75
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,957.09,706.2
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,948.58,702.48
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,936.21,696.42
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,755.66,575.94
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,554.34,430.04
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,354.41,280.1
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,139.65,108.35
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,117.78,91.45
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,95.73,73.66
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,75.89,57.54
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,55.29,40.41
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,36.89,24.85
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,19.08,9.65
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,9.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,12.95,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,26.32,16.75
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,34.89,25.04
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,43.5,32.93
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,49.07,37.96
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,54.65,42.8
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,64.01,50.7
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,68.74,54.4
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,71.69,56.62
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,74.58,58.74
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,77.15,60.46
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,79.59,62.04
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,89.99,70.42
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,91.71,71.5
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,93.37,72.54
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,94.82,73.42
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,114.65,71.6
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,175.86,98.03
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,237.43,140.62
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,299.35,190.89
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,360.09,243.06
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,420.53,295.34
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,480.05,345.55
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,538.76,393.69
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,594.8,439.06
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,649.35,481.97
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,700.93,521.54
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,750.3,558.52
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,795.68,591.62
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,838.2,620.91
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,875.18,644.61
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,908.7,665.89
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,937.29,686.15
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,962.13,704.07
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,979.35,716.24
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,992.54,726.01
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,998.7,730.45
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,1000.81,732.49
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,994.36,729.7
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,997.34,733.32
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,976.9,722.04
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,952.78,708.55
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,916.38,685.44
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,876.92,660.09
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,827.88,629.55
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,770.87,592.25
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,691.47,536.66
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,612.43,478.37
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,494.84,389.49
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,382.24,296.69
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,199.61,87.7
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
