Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,13.72,0.13
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,27.82,18.08
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,36.71,26.59
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,45.63,34.71
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,51.45,39.92
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,57.27,44.93
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,61.33,48.15
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,70.68,55.82
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,73.88,58.21
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,76.99,60.5
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,79.75,62.35
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,82.35,64.06
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,83.75,65.01
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,94.6,73.84
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,96.35,74.93
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,97.87,75.85
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,119.63,74.37
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,179.88,101.09
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,240.49,142.9
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,301.27,191.6
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,361.35,242.45
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,421.22,293.35
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,479.36,342.1
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,536.61,388.85
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,592.02,432.8
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,646.01,474.35
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,696.14,511.33
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,744.04,545.68
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,789.03,578.33
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,831.28,607.75
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,867.71,632.26
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,900.73,654.58
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,928.88,675.64
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,953.32,694.54
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,970.69,707.73
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,984.12,718.6
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,989.65,724.09
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,1005.06,736.29
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,999.03,735.15
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,989.03,731.74
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,966.95,720.5
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,941.2,706.88
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,903.32,683.55
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,869.96,663.08
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,812.76,626.67
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,753.91,587.83
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,670.59,528.12
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,587.62,465.7
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,471.96,376.12
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,360.93,283.34
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,184.39,90.34
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,14.96,2.02
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,29.02,19.08
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,46.36,34.95
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,62.89,49.84
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,77.15,62.44
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,91.19,74.52
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,105.39,86.46
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,122.18,100.38
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,114.72,93.61
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,109.72,89.01
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,107.09,86.29
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,104.17,83.37
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,156.81,127.21
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,206.14,167.53
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,183.75,148.37
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,170.05,136.58
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,204.33,156.46
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,224.16,170.29
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,224.93,170.42
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,236.21,178.91
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,239.09,181.1
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,241.71,183.14
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,242.12,183.53
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,242.22,183.68
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,295.75,224.34
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,357.29,270.54
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,348.98,263.88
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,338.81,255.98
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,235.7,178.41
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,121.84,90.66
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,117.85,87.71
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,113.7,84.52
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,374.05,288.46
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,654.07,494.3
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,800.67,603.74
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,930.7,697.26
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,942.17,705.51
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,941.15,706.41
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,756.51,577.68
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,530.45,410.43
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,717.5,556.43
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,862.84,664.5
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,822.0,636.65
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,778.45,607.8
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,717.4,565.95
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,647.1,515.92
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,568.07,456.36
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,490.29,395.22
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,383.19,308.87
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,281.23,221.23
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,150.53,78.54
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,15.92,3.5
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,31.55,20.92
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,42.76,31.29
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,53.93,41.3
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,69.3,54.67
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,85.99,68.89
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,106.01,85.63
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,122.27,98.89
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,134.62,108.65
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,143.21,115.15
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,162.32,130.26
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,180.79,144.66
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,186.89,149.16
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,189.3,150.71
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,194.0,153.84
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,198.44,156.76
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,159.98,108.72
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,185.04,107.38
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,242.07,147.54
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,299.68,193.82
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,356.17,241.76
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,412.79,290.07
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,467.11,335.97
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,522.69,382.07
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,575.04,424.58
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,626.1,464.94
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,592.02,438.97
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,508.43,374.75
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,659.82,489.59
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,800.97,594.91
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,736.87,544.92
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,608.14,449.13
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,504.73,375.15
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,372.64,277.88
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,685.53,514.6
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,949.73,699.76
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,952.94,700.96
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,952.19,701.55
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,631.87,479.34
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,213.63,161.34
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,588.86,454.63
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,877.24,662.37
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,836.53,633.96
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,793.17,605.73
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,733.18,565.71
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,671.62,523.33
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,579.71,456.66
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,499.45,395.83
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,392.17,311.36
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,290.09,225.49
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,155.29,85.44
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.12,5.1
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,33.51,22.64
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,46.89,34.87
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,60.04,46.6
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,63.76,50.0
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,71.26,56.45
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,94.6,76.24
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,113.28,91.71
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,107.42,86.21
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,104.71,83.43
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,128.67,102.99
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,158.24,126.9
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,131.83,104.49
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,109.9,85.97
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,109.23,85.05
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,108.5,84.09
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,133.86,84.56
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,197.52,119.0
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,252.81,158.48
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,308.66,203.75
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,363.12,250.35
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,417.84,297.49
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,471.22,343.09
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,524.65,387.85
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,550.41,410.5
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,564.98,422.04
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,521.11,389.58
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,453.44,338.29
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,455.93,340.66
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,457.15,341.9
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,387.45,290.63
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,312.01,234.25
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,392.05,295.56
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,477.89,360.08
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,523.97,395.14
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,550.81,416.51
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,736.74,558.62
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,892.24,675.65
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,758.24,578.07
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,607.05,466.52
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,668.44,517.0
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,751.76,581.38
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,549.25,430.78
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,350.87,277.23
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,305.14,242.69
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,239.53,191.21
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,281.71,226.92
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,301.31,243.51
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,215.72,172.5
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,127.93,98.2
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,63.79,34.04
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.05,5.96
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,33.8,23.39
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,43.17,32.33
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,55.23,43.36
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,61.76,49.17
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,68.25,54.73
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,70.32,56.27
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,72.59,57.92
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,81.97,65.53
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,85.17,67.72
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,85.51,67.49
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,85.92,67.32
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,87.22,68.06
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,97.93,76.63
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,98.67,76.73
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,99.26,76.72
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,130.72,77.6
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,192.57,107.72
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,254.41,151.5
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,316.67,201.69
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,378.2,253.96
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,439.37,306.01
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,499.09,355.33
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,558.14,402.62
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,614.6,447.36
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,669.51,489.61
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,721.3,528.49
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,770.85,564.81
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,816.01,597.0
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,858.17,625.06
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,895.9,649.97
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,930.15,672.57
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,958.53,690.48
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,983.06,705.89
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,1000.88,717.6
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,1014.65,726.92
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,1020.82,729.82
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,1022.88,730.17
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,1015.95,725.62
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,1018.59,727.22
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,997.85,714.13
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,973.38,698.98
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,935.38,676.06
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,894.31,651.02
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,845.92,621.12
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,789.21,584.74
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,706.22,528.97
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,623.57,470.78
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,507.57,387.24
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,396.02,300.4
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,212.88,129.17
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,16.74,6.37
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,33.25,23.01
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,43.5,32.53
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,56.42,44.07
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,63.15,49.99
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,69.79,55.62
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,73.93,58.8
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,78.03,61.86
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,81.05,64.06
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,83.96,66.15
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,85.37,66.96
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,94.0,73.84
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,95.09,74.35
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,96.04,74.78
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,96.45,74.78
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,96.73,74.69
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,128.21,76.66
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,194.89,113.06
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,252.76,154.81
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,310.89,202.39
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,367.9,251.5
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,424.7,300.63
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,479.99,347.34
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,534.19,391.89
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,586.2,434.06
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,636.92,474.16
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,682.67,508.66
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,736.9,547.73
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,778.47,578.37
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,817.11,606.47
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,846.54,627.33
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,871.76,644.68
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,801.69,593.27
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,697.44,516.82
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,600.59,448.46
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,517.75,387.94
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,477.9,360.5
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,411.68,313.17
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,374.3,286.13
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,335.47,257.56
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,240.4,185.23
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,129.47,98.13
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,126.35,96.21
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,123.81,94.6
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,307.87,246.26
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,476.24,379.64
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,389.55,311.86
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,286.59,230.27
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,204.87,163.36
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,120.12,92.18
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,60.22,34.76
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,19.88,8.79
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,35.91,24.76
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,52.83,39.92
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,69.35,54.47
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,64.01,49.89
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,58.51,45.01
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,94.7,75.67
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,128.48,103.7
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,116.99,93.47
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,107.29,84.86
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,116.28,91.85
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,125.19,98.71
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,171.54,136.31
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,205.14,163.08
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,215.03,170.26
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,211.82,167.0
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,233.64,174.61
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,261.87,194.15
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,245.1,181.79
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,232.63,173.07
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,168.31,124.57
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,97.55,70.46
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,139.95,103.04
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,183.15,135.96
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,299.24,223.35
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,425.52,316.36
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,424.05,315.26
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,420.54,312.9
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,506.0,376.66
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,592.8,440.39
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,557.8,414.71
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,517.19,385.01
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,669.73,499.56
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,833.26,617.47
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,819.47,606.45
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,784.24,582.03
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,772.1,575.53
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,757.35,567.08
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,699.37,527.6
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,637.66,485.17
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,625.3,476.6
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,590.43,451.91
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,397.7,308.64
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,162.6,125.17
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,133.53,102.77
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,104.27,79.37
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,171.95,136.28
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,246.63,196.84
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,170.72,134.43
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,75.28,55.73
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,35.41,18.77
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.29,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,21.49,10.86
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,36.53,26.16
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,47.67,36.59
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,58.76,46.7
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,66.75,53.68
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,77.26,62.61
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,81.08,65.49
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,84.89,68.28
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,88.24,70.75
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,91.46,73.07
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,92.02,72.98
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,92.59,72.92
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,101.38,80.05
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,102.05,80.36
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,100.34,78.58
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,98.71,76.89
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,134.13,80.04
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,193.02,111.29
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,257.55,158.29
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,315.49,205.33
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,373.61,254.72
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,431.59,303.67
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,487.95,349.58
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,543.98,393.44
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,597.9,435.25
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,650.54,474.6
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,700.28,509.58
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,748.11,541.89
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,792.28,572.77
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,833.74,600.43
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,870.19,624.5
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,903.36,646.51
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,930.88,663.63
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,954.74,678.47
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,972.46,690.34
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,986.29,700.0
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,991.85,703.92
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,1007.49,714.34
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,1003.03,712.35
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,994.65,708.36
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,973.78,698.15
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,949.3,685.81
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,915.64,666.23
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,885.86,649.01
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,831.38,616.32
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,775.19,581.52
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,699.44,532.1
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,623.76,479.73
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,512.43,398.64
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,405.06,314.24
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,251.8,169.89
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,51.82,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,21.56,11.15
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,34.78,24.47
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,44.62,33.64
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,56.96,44.75
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,46.27,35.34
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,42.87,32.23
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,61.54,48.37
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,79.1,63.29
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,106.68,86.54
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,133.31,108.58
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,129.82,105.02
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,125.88,101.18
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,141.58,113.97
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,157.04,126.46
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,193.67,155.96
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,209.31,167.98
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,239.89,181.91
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,263.63,196.94
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,296.08,221.52
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,310.65,232.91
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,350.67,260.69
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,405.39,300.93
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,414.89,310.25
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,404.65,303.67
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,372.07,280.28
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,325.81,245.97
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,408.48,308.56
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,504.53,379.89
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,449.39,339.24
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,392.53,296.91
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,640.95,488.56
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,870.77,658.06
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,894.11,674.89
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,913.74,690.61
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,926.81,700.98
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,926.26,702.16
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,924.72,702.19
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,919.32,699.73
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,880.24,674.25
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,827.61,639.13
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,786.22,611.7
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,742.36,581.99
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,671.47,530.9
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,574.57,459.81
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,516.6,417.09
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,459.3,373.47
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,394.51,322.35
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,330.19,269.94
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,253.09,205.73
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,159.08,126.12
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,87.94,58.6
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,10.67
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,17.0
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,23.95
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,30.83
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,20.01
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,9.32
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,86.82,71.1
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,147.72,123.69
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,93.59,76.38
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,29.93,20.65
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,64.39,50.64
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,97.1,78.75
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,116.19,94.73
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,134.86,110.19
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,144.99,113.08
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,155.77,121.38
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,148.38,115.27
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,140.44,108.82
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,192.1,150.0
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,244.49,191.29
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,313.03,243.95
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,396.9,307.91
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,396.09,307.7
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,392.85,305.63
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,374.66,291.99
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,353.24,275.7
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,321.84,251.64
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,277.3,217.1
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,342.99,268.54
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,402.25,314.18
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,293.92,230.36
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,170.72,132.98
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,186.21,145.46
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,202.44,158.34
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,214.43,168.26
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,227.32,178.95
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,346.77,276.17
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,475.36,377.93
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,351.2,281.4
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,249.76,200.36
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,265.42,215.03
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,281.07,229.42
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,250.25,205.31
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,218.8,180.31
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,183.51,151.1
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,147.37,120.51
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,106.75,85.41
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,64.6,48.53
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,28.71,15.95
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
