Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,11.02,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,23.61,13.69
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,35.92,26.14
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,43.04,32.94
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,50.26,39.54
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,55.57,44.26
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,60.87,48.8
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,64.14,51.34
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,72.89,58.58
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,75.98,60.91
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,78.96,63.12
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,80.66,64.22
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,82.27,65.25
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,92.99,74.01
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,94.76,75.14
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,95.9,75.77
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,96.85,76.24
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,139.16,81.48
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,199.31,115.13
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,259.38,160.42
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,319.68,211.08
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,379.58,263.52
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,439.24,315.68
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,497.22,364.93
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,554.41,412.06
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,609.26,456.81
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,662.72,499.23
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,713.56,537.58
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,762.35,573.33
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,806.5,606.11
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,847.77,634.81
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,884.73,660.15
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,918.31,683.17
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,946.13,702.0
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,970.2,718.4
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,987.62,730.89
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,1001.08,740.98
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,1007.11,746.39
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,1009.14,749.41
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,1003.67,747.7
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,1007.84,752.67
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,988.46,742.62
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,965.46,730.35
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,930.8,708.7
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,893.11,684.8
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,846.55,655.19
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,792.17,618.97
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,715.95,564.24
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,639.87,507.18
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,532.79,425.99
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,429.42,342.13
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,281.11,204.55
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,76.59,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,11.02,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,22.52,12.82
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,36.55,26.38
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,45.15,34.4
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,53.73,42.11
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,59.22,46.93
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,64.67,51.54
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,68.76,54.73
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,72.77,57.76
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,81.68,65.07
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,84.41,67.0
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,86.19,67.99
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,87.86,68.9
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,89.24,69.7
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,90.47,70.39
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,100.9,78.71
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,101.66,78.99
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,144.96,84.58
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,204.19,117.73
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,263.86,162.26
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,323.97,212.05
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,383.13,263.17
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,442.07,314.02
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,499.74,362.32
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,556.96,408.87
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,611.81,453.13
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,665.37,495.19
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,716.06,533.05
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,764.74,568.42
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,809.61,601.42
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,851.7,630.65
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,888.7,655.85
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,922.33,678.78
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,950.24,697.62
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,974.41,714.06
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,992.4,726.87
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,1006.47,737.31
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,1012.63,743.55
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,1014.81,747.4
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,1023.78,754.86
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,1014.94,750.71
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,995.1,739.48
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,971.6,725.86
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,938.15,704.06
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,901.58,680.0
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,855.95,651.41
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,802.14,616.11
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,728.67,564.66
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,655.09,510.75
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,545.47,429.43
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,439.42,345.27
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,287.58,209.13
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,79.77,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.17,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,22.93,13.15
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,33.77,23.69
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,41.04,30.41
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,48.33,36.89
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,53.41,41.29
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,63.27,49.69
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,67.51,53.08
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,71.65,56.3
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,74.43,58.2
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,77.12,59.99
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,79.74,61.71
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,82.16,63.26
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,92.89,71.92
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,94.59,73.1
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,96.38,74.23
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,97.9,75.15
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,142.97,81.37
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,202.12,114.37
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,261.55,158.25
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,320.96,206.66
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,379.2,255.92
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,437.06,304.63
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,493.51,350.73
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,549.31,394.93
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,602.81,436.92
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,654.91,476.72
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,703.76,513.55
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,750.48,548.1
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,793.64,579.25
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,833.97,606.73
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,838.04,606.29
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,807.51,581.86
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,893.42,645.73
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,951.43,685.89
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,909.26,659.58
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,826.33,602.86
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,921.75,671.92
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,995.12,720.13
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,909.02,665.27
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,797.79,592.21
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,711.78,534.57
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,600.52,457.47
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,509.17,392.13
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,394.11,307.11
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,359.72,283.45
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,324.24,257.85
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,285.27,228.11
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,245.17,196.49
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,195.02,155.86
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,143.73,112.72
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,85.61,59.64
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,24.45,14.59
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,35.96,25.73
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,44.23,33.43
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,52.43,40.83
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,57.64,45.36
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,62.82,49.71
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,66.96,52.92
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,76.87,61.01
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,79.42,62.82
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,81.89,64.55
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,83.48,65.4
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,84.99,66.18
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,85.88,66.57
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,96.53,75.07
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,97.13,75.22
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,97.57,75.25
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,144.57,82.31
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,204.2,116.25
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,263.69,160.57
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,323.69,209.87
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,382.97,260.56
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,441.9,310.68
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,499.67,358.11
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,557.12,403.77
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,612.04,446.89
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,665.53,487.61
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,716.32,524.17
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,765.06,558.11
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,809.58,589.7
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,851.23,617.06
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,888.13,641.2
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,921.63,663.11
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,949.33,681.81
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,973.26,698.27
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,990.15,710.42
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,1003.09,720.3
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,1009.97,728.53
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,1012.89,734.49
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,1005.93,733.33
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,1008.61,738.63
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,989.65,729.48
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,967.09,718.18
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,932.12,697.13
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,894.14,673.88
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,849.07,646.25
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,796.11,612.13
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,724.37,562.4
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,652.55,510.26
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,549.83,433.76
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,450.46,354.6
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,311.5,231.16
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,115.74,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.29,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.13,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,25.98,15.96
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,39.75,29.03
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,49.78,38.31
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,59.75,47.26
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,71.83,57.8
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,83.17,67.45
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,107.54,87.99
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,131.44,107.65
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,106.42,85.81
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,87.8,69.58
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,90.32,71.2
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,92.63,72.62
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,101.65,79.92
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,102.45,80.36
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,103.67,81.02
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,104.63,81.47
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,149.44,88.86
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,205.07,121.35
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,261.56,164.15
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,318.42,211.35
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,374.3,259.52
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,430.25,307.67
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,483.51,352.2
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,539.13,397.55
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,591.08,439.81
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,641.79,479.97
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,646.54,481.9
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,621.82,460.87
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,678.5,502.61
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,734.66,543.3
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,641.28,475.89
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,528.68,393.17
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,647.74,483.28
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,773.96,575.74
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,673.29,503.17
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,561.79,421.88
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,780.97,588.35
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,958.37,715.75
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,847.64,639.91
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,690.87,527.36
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,800.2,612.81
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,890.52,679.33
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,858.52,658.35
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,823.66,635.92
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,768.31,599.41
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,711.31,560.6
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,645.03,513.37
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,578.36,463.51
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,477.5,383.93
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,377.14,300.9
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,253.97,189.93
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,108.65,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,5.51,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,1.89,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,3.78,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,5.68,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,7.59,1.04
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,9.88,3.05
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,12.18,5.04
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,34.41,24.38
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,56.82,43.57
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,54.14,41.08
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,51.47,38.63
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,43.01,31.19
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,34.57,23.83
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,106.95,84.71
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,171.17,137.61
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,112.54,88.63
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,46.35,33.29
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,76.69,55.81
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,105.72,78.65
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,155.09,116.93
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,204.57,154.86
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,177.43,133.88
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,148.43,111.47
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,178.96,134.89
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,210.18,158.53
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,157.88,118.32
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,103.06,75.74
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,209.52,158.32
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,325.15,245.64
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,456.79,345.36
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,592.74,445.91
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,438.99,333.02
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,242.99,184.53
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,243.84,185.97
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,244.73,187.03
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,199.43,152.35
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,153.57,116.81
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,270.65,210.19
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,385.46,300.57
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,264.05,206.55
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,129.42,99.18
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,348.05,279.47
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,564.1,451.87
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,449.14,362.28
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,359.05,290.56
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,323.52,262.92
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,287.23,234.13
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,245.32,200.13
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,202.6,164.71
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,138.95,111.48
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,92.54,71.49
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,51.65,34.98
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.28,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,29.83,19.06
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,45.35,33.51
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,60.07,46.78
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,74.52,59.53
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,82.37,66.24
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,92.71,74.89
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,83.8,66.85
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,73.73,57.85
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,96.96,77.24
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,122.03,97.88
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,144.01,115.65
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,171.05,137.39
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,180.41,144.36
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,189.1,150.75
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,198.73,157.88
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,207.38,164.19
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,232.61,165.49
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,268.76,185.85
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,277.77,184.19
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,328.23,218.44
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,383.22,265.42
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,438.47,312.43
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,492.19,356.6
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,544.41,398.81
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,596.04,440.34
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,646.62,479.92
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,695.26,516.04
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,742.3,549.95
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,784.72,580.84
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,824.48,608.61
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,860.15,632.76
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,892.64,654.78
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,918.24,672.27
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,940.21,687.43
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,957.08,699.32
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,970.19,708.9
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,989.04,722.17
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,989.64,723.52
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,983.34,720.91
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,973.25,716.01
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,952.71,705.14
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,928.66,691.99
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,900.62,675.01
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,863.06,651.35
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,811.45,619.48
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,758.12,585.35
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,686.49,535.33
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,614.73,482.95
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,513.21,406.71
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,414.74,328.0
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,277.33,209.22
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,127.05,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,43.72,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,30.21,19.26
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,47.12,34.63
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,58.97,45.27
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,70.09,54.98
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,78.54,62.12
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,86.82,68.9
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,89.43,70.73
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,93.45,73.69
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,96.61,75.89
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,99.6,77.92
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,98.77,76.8
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,98.06,75.81
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,98.92,76.29
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,99.62,76.66
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,107.12,82.41
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,105.67,80.89
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,153.9,89.94
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,208.69,122.5
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,263.85,163.83
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,319.69,209.41
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,375.06,256.29
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,430.5,303.05
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,484.22,347.18
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,537.07,389.4
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,587.96,429.72
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,637.84,468.29
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,684.38,503.55
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,728.84,536.58
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,769.59,566.36
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,807.63,593.8
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,839.11,616.51
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,867.1,636.02
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,890.19,652.06
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,909.67,665.81
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,928.51,679.27
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,934.68,684.47
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,934.5,685.43
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,930.53,684.09
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,785.42,584.76
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,623.86,468.94
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,735.49,554.86
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,829.13,624.96
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,683.24,522.05
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,524.4,406.24
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,551.79,431.18
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,598.76,468.75
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,517.6,408.67
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,418.43,333.5
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,329.02,262.57
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,242.18,190.76
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,126.72,93.24
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,13.05,0.0
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,28.02,17.71
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,42.93,31.37
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,55.05,42.29
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,66.95,52.73
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,75.8,60.28
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,84.46,67.45
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,92.5,73.94
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,100.23,80.06
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,106.92,85.21
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,110.71,87.89
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,116.21,91.78
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,121.18,95.21
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,122.06,95.45
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,122.73,95.56
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,126.85,98.47
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,130.36,100.9
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,175.83,110.13
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,226.87,141.13
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,279.52,180.75
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,332.39,223.53
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,384.24,266.62
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,436.75,310.02
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,488.6,351.03
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,540.57,392.07
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,505.88,370.35
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,430.03,314.69
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,425.11,311.65
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,417.8,306.52
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,422.8,310.37
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,427.12,313.7
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,477.84,350.4
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,547.61,399.61
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,599.36,438.34
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,672.26,491.2
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,663.91,485.8
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,653.05,479.22
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,792.28,581.0
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,921.19,671.64
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,767.66,566.44
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,597.78,446.38
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,720.82,540.21
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,816.6,611.62
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,772.43,582.6
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,726.36,552.84
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,667.58,513.67
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,608.03,472.55
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,531.06,416.88
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,434.54,344.7
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,344.3,274.56
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,256.8,203.1
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,162.4,121.62
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,41.94,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,16.57,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.11,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,9.89,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,25.16,15.34
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,39.88,28.67
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,56.16,43.08
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,71.05,56.04
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,86.06,68.79
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,100.84,81.04
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,116.61,93.87
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,134.16,107.94
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,109.69,87.14
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,88.54,69.21
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,90.6,70.57
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,92.6,71.84
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,57.82,42.72
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,21.53,12.37
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,137.57,107.42
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,227.09,177.7
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,231.91,162.84
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,255.03,171.39
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,290.49,192.56
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,330.83,220.73
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,381.8,262.49
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,433.32,304.3
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,483.45,344.39
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,535.13,384.88
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,566.59,409.53
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,576.89,417.53
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,564.05,408.36
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,535.41,387.46
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,562.83,408.6
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,590.51,429.62
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,728.46,529.66
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,859.24,622.06
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,880.52,635.92
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,898.22,648.45
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,902.97,652.19
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,903.38,653.28
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,758.92,554.53
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,570.9,422.91
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,565.58,422.4
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,558.61,419.56
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,516.15,390.8
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,472.22,360.71
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,594.0,454.66
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,711.26,541.61
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,652.77,500.73
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,593.54,459.86
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,518.88,405.68
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,425.57,336.04
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,337.22,267.47
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,251.58,197.87
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,134.2,100.1
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.09
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,30.92,20.42
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,49.27,37.19
