Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,67.05,53.12
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,84.17,68.14
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,98.06,80.0
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,111.6,91.25
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,121.9,99.31
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,131.88,106.92
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,135.59,109.39
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,141.77,113.88
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,146.29,116.97
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,150.47,119.78
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,152.63,120.94
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,154.52,121.9
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,153.35,120.41
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,152.1,118.91
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,192.51,125.09
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,239.6,153.91
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,286.18,188.0
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,335.13,226.58
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,385.47,271.37
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,424.07,304.84
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,448.35,323.44
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,486.43,351.92
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,527.58,382.32
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,569.16,411.81
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,643.0,465.64
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,723.42,523.52
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,762.76,550.65
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,799.43,575.9
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,767.29,552.42
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,711.19,512.99
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,722.66,522.33
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,731.87,529.6
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,768.86,555.81
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,787.65,570.15
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,813.25,589.08
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,836.0,606.15
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,829.32,603.85
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,819.29,599.78
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,622.68,465.68
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,429.36,326.33
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,440.54,338.38
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,449.4,347.44
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,400.42,311.95
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,352.03,276.32
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,396.31,312.46
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,414.47,327.6
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,327.41,259.44
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,242.57,190.7
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,129.73,96.7
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,11.43,0.42
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,27.67,17.54
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,43.07,31.45
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,58.33,44.98
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,73.42,58.08
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,88.47,70.82
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,104.11,83.75
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,119.7,96.37
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,134.81,108.33
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,146.41,117.22
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,164.04,130.91
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,173.05,137.44
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,181.71,143.65
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,182.54,143.85
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,197.07,154.99
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,201.55,158.13
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,205.86,161.18
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,205.56,152.98
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,204.34,151.69
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,162.62,120.25
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,116.69,85.41
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,167.66,124.4
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,219.09,162.94
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,213.43,158.42
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,207.38,153.86
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,230.73,171.2
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,254.76,188.73
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,278.54,206.1
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,303.24,224.04
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,300.92,222.99
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,298.28,221.88
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,199.47,149.02
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,99.33,72.67
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,86.63,63.2
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.87,53.38
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,85.36,62.6
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,97.07,71.96
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,108.34,81.18
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,120.03,90.81
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,140.08,107.02
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,161.56,124.38
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,269.28,211.48
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,390.97,306.82
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,263.49,207.95
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,142.38,111.03
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,121.91,95.19
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,101.27,78.66
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,83.22,63.96
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,64.7,48.59
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,46.76,33.52
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,28.29,17.83
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,17.16,8.06
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.43,1.02
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,27.64,18.11
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,43.31,32.63
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,58.28,46.27
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,73.35,59.71
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,86.49,71.28
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,98.03,81.22
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,118.21,98.32
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,134.52,111.77
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,149.61,123.98
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,160.05,132.09
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,171.85,141.28
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,183.28,150.08
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,192.43,156.9
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,210.15,170.69
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,217.78,176.15
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,224.99,181.27
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,256.37,193.91
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,265.53,201.04
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,250.66,190.01
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,242.06,183.98
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,269.54,204.51
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,312.25,236.46
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,295.03,223.29
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,279.61,211.52
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,312.42,236.23
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,353.04,266.45
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,321.5,242.98
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,280.99,212.8
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,294.23,223.1
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,318.95,241.8
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,268.26,203.84
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,227.15,172.89
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,267.19,203.96
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,329.08,250.96
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,306.2,233.9
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,262.16,200.96
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,366.09,282.06
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,478.94,367.32
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,336.67,260.48
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,196.83,152.07
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,171.94,133.38
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,146.73,113.85
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,101.93,78.1
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,43.35
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,37.23
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,30.99
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,24.6
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,18.14
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,12.29
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.37
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.35
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.92,9.57
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,19.05
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,40.67,30.14
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,52.77,40.81
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,65.78,52.16
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,78.69,63.24
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,91.82,74.2
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,104.84,84.89
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,103.72,83.61
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,102.32,82.11
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,81.78,64.29
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,44.97
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,72.2,55.6
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,84.28,65.44
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,140.17,111.39
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,191.97,153.02
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,183.45,138.89
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,173.52,130.96
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,211.9,159.82
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,251.22,188.97
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,306.64,229.02
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,372.1,276.66
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,381.61,283.82
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,376.53,280.06
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,349.59,260.83
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,317.97,237.8
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,442.17,329.94
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,582.31,430.41
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,503.39,373.49
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,405.65,302.09
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,342.26,255.86
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,261.19,195.46
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,258.95,194.69
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,256.64,193.7
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,235.8,178.24
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,214.43,162.29
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,339.07,259.74
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,478.79,365.99
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,480.54,368.64
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,481.31,371.25
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,412.44,320.45
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,317.75,248.89
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,323.21,255.35
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,350.7,278.46
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,318.62,254.77
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,285.62,229.99
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,443.27,361.09
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,599.94,482.52
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,504.73,407.79
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,408.07,329.27
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,291.92,229.33
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,166.18,68.43
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,57.91,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,7.2,0.48
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,4.31
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,9.11
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.87
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,57.98,45.37
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,90.39,73.38
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,73.7,58.56
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,54.51,41.68
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,106.0,85.41
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,152.69,124.07
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,117.29,93.82
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,77.62,60.16
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,89.94,70.34
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,102.1,80.27
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,171.75,137.16
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,234.58,187.09
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,248.74,184.47
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,288.3,210.31
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,232.44,171.48
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,165.97,124.25
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,241.02,181.04
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,325.79,244.04
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,311.35,233.02
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,293.6,219.66
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,424.3,316.84
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,584.6,433.0
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,650.15,482.7
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,723.26,538.56
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,702.27,520.66
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,647.66,478.67
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,635.53,470.61
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,604.03,448.69
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,642.78,477.42
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,665.88,495.02
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,688.3,512.84
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,709.49,529.95
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,713.87,534.93
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,716.03,538.63
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,585.71,444.82
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,402.8,309.44
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,565.01,436.62
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,699.92,539.56
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,548.35,428.18
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,399.75,315.71
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,363.71,290.12
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,326.75,262.71
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,284.92,230.07
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,242.54,196.09
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,191.81,154.36
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,140.43,110.92
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,73.16,53.53
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,0.97
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.26,4.51
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,31.09,21.08
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,46.47,35.32
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,60.85,48.37
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,75.25,61.16
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,92.41,76.2
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,109.0,90.48
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,106.53,87.83
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,103.59,84.79
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,115.26,94.49
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,126.83,103.99
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,153.99,126.37
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,188.86,154.8
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,198.8,162.21
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,208.21,169.19
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,218.41,176.78
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,229.2,184.81
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,218.93,164.37
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,218.47,166.43
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,140.16,105.51
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.08
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,162.67,122.94
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,270.28,205.0
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,275.78,208.47
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,291.72,220.08
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,326.61,246.18
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,364.09,274.01
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,351.83,264.48
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,337.41,253.5
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,335.16,252.1
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,332.08,250.06
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,457.69,344.59
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,579.78,433.84
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,758.05,566.48
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,910.57,676.19
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,665.03,502.31
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,334.83,254.06
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,291.15,223.0
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,226.13,173.9
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,210.99,162.74
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,195.63,151.21
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,360.48,284.08
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,486.29,384.04
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,274.58,219.34
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,35.46
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,30.34
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,25.05
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,20.01
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,14.89
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,9.7
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.46
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,7.58,0.48
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,10.26,3.55
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,10.02
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,12.0
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.95
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,24.87,16.26
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,27.58,18.57
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,41.48,30.54
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,42.41
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,41.31
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,40.25
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.13,55.43
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,87.94,69.54
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,90.22,68.07
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,92.52,69.8
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,119.17,90.66
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,146.29,111.56
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,260.98,198.5
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,375.81,283.0
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,422.49,316.22
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,468.0,349.23
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,480.76,358.52
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,481.4,358.79
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,532.24,395.53
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,591.01,437.0
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,595.65,439.25
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,587.09,432.79
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,529.95,391.8
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,449.89,334.14
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,357.82,268.38
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,245.25,185.12
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,321.54,243.55
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,386.14,291.61
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,314.54,238.86
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,221.38,168.93
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,230.65,177.16
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,240.73,185.73
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,262.02,203.45
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,260.83,204.0
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,185.2,144.89
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,132.44,102.67
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,115.42,89.49
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,98.25,75.88
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,362.81,298.18
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,593.91,476.99
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,493.61,397.68
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,405.96,326.74
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,291.19,229.73
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,170.78,92.68
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,57.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,18.94,7.7
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,30.64,20.78
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.34,31.64
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,52.69,41.05
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,60.43,47.91
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,59.76,47.18
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,69.35,55.32
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,92.96,75.34
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,115.92,94.37
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,126.89,103.01
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,137.76,111.49
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,148.23,119.53
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,158.58,127.41
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,174.55,139.8
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,198.08,158.11
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,218.32,173.59
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,238.69,189.02
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,260.05,193.35
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,281.86,208.55
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,264.22,179.95
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,328.52,218.22
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,382.64,264.43
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,436.62,310.16
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,489.75,353.73
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,542.83,395.99
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,592.87,435.41
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,641.85,472.91
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,688.27,506.59
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,732.9,538.02
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,773.85,567.26
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,812.15,593.49
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,845.49,615.53
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,875.61,635.45
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,900.25,651.84
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,921.36,666.08
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,937.04,677.53
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,963.78,696.29
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,967.81,700.54
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,968.02,702.77
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,960.0,699.88
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,948.3,694.81
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,928.29,685.24
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,912.14,678.31
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,876.94,657.68
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,839.12,635.08
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,788.47,603.03
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,736.13,568.97
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,667.2,520.65
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,598.06,470.34
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,506.8,402.31
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,413.48,328.96
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,297.92,233.01
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,178.43,101.51
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,60.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,18.3,7.23
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,35.76,24.65
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,53.0,40.25
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,58.68,45.53
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,65.5,51.5
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,83.61,66.96
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,105.35,85.18
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,111.41,89.82
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,122.32,98.46
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,69.36,53.53
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,7.64,0.89
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,8.8,1.85
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,9.96,2.8
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,124.4,98.29
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,213.4,170.05
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,183.8,145.4
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,161.73,127.15
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,162.97,121.98
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,164.02,122.5
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,148.09,109.97
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,131.09,96.71
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,179.99,133.97
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,229.45,171.09
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,262.08,194.93
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,290.3,215.32
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,381.28,281.91
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,480.65,353.23
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,411.74,303.84
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,331.16,245.25
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,456.35,337.95
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,585.25,430.01
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,492.43,363.51
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,373.77,277.43
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,479.86,356.71
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,575.15,425.99
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,508.29,377.21
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,414.57,309.18
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,543.81,407.89
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,677.12,506.26
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,769.86,574.38
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,839.18,626.54
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,810.82,609.58
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,779.88,591.39
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,740.08,565.91
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,698.29,538.58
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,641.87,500.4
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,562.88,444.93
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,489.8,390.43
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,418.33,335.17
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,336.51,270.27
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,256.55,204.43
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,153.6,118.64
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,60.37,32.32
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,21.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,20.96,9.25
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,34.86,23.71
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,48.58,36.14
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,49.87,37.57
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,53.57,40.81
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,52.1,39.52
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,49.83,37.45
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,57.97,44.19
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.06,50.78
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,116.69,93.07
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,162.35,130.39
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,180.71,144.58
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,188.41,150.04
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,142.89,112.72
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,111.31,86.73
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,159.25,125.29
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,229.56,180.68
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,228.1,168.35
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,206.76,154.19
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,198.32,147.46
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,188.93,140.09
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,164.87,121.92
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,139.37,102.56
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,149.32,110.21
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,159.53,118.0
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,205.12,152.55
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,251.8,187.51
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,418.31,311.27
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,602.98,442.96
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,636.03,466.68
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,668.89,491.04
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,707.78,519.77
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,759.39,556.82
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,595.14,440.48
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,392.11,291.66
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,555.54,415.57
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,727.41,539.87
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,719.51,534.87
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,709.14,529.34
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,804.59,600.78
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,884.31,659.53
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,860.35,645.58
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,833.23,630.15
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,781.65,596.22
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,739.05,568.3
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,684.34,531.71
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,628.75,493.55
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,554.14,438.71
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,480.58,382.67
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,374.09,300.08
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,292.0,232.94
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,197.41,153.25
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,82.61,48.03
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,29.71,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.31,9.05
