Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,33.28,22.46
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,46.15,34.07
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,55.58,42.5
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,64.9,50.56
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,81.82,65.02
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,99.6,79.99
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,115.48,92.93
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,130.55,104.98
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,141.96,114.05
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,152.8,122.58
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,167.96,134.33
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,184.49,147.07
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,195.82,155.47
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,206.75,163.51
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,204.23,160.81
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,202.08,158.48
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,215.15,160.14
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,228.72,169.8
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,189.3,140.31
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,148.46,109.64
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,184.59,137.17
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,221.34,164.87
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,201.51,149.61
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,180.61,133.63
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,264.75,196.92
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,355.74,264.03
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,326.15,241.79
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,287.87,213.29
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,243.02,180.24
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,196.5,145.55
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,324.33,241.94
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,453.83,336.82
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,698.15,519.25
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,904.76,666.51
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,831.13,613.19
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,725.36,536.85
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,533.08,400.64
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,332.22,250.78
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,494.68,377.16
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,659.89,500.41
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,689.02,525.23
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,741.13,566.64
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,623.99,482.98
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,534.05,416.98
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,491.48,387.46
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,448.04,356.3
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,395.39,316.34
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,342.68,275.13
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,260.51,209.73
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,199.01,158.57
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,129.71,99.42
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,43.42,23.32
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,17.09,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,11.41,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,21.64,10.15
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,36.15,24.83
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,50.59,37.88
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,55.6,42.51
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,60.82,47.06
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,81.91,65.11
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,103.14,83.02
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,119.33,96.22
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,134.71,108.52
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,151.83,122.08
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,163.67,131.12
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,175.95,140.45
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,187.65,149.22
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,198.01,157.16
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,208.07,164.84
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,218.58,172.53
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,231.46,182.05
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,257.28,185.39
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,268.03,190.78
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,305.34,220.42
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,320.97,234.07
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,345.83,253.59
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,370.4,272.62
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,387.37,285.39
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,391.02,288.12
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,386.52,285.27
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,379.63,280.51
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,429.73,317.56
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,488.81,360.75
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,383.33,284.33
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,263.58,195.64
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,337.44,251.11
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,406.14,301.71
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,509.66,378.71
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,602.2,446.66
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,702.57,521.09
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,806.58,596.68
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,796.29,591.02
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,782.86,583.92
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,716.93,538.85
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,672.41,507.95
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,655.38,498.82
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,635.91,487.78
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,601.47,464.43
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,565.09,439.49
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,507.28,397.91
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,450.6,356.13
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,365.25,291.27
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,302.99,242.19
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,237.41,189.55
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,171.93,135.34
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,90.52,67.44
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,16.2,5.16
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,6.69,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,12.95,3.86
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,28.23,18.1
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,42.93,31.2
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,58.55,44.87
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,74.08,58.21
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,90.19,71.89
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,108.41,87.14
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,100.11,79.66
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,89.77,70.51
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,102.18,80.63
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,114.47,90.54
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,122.74,96.86
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,130.94,103.08
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,149.82,118.18
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,168.33,132.86
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,171.75,135.03
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,175.37,137.39
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,207.12,154.68
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,223.81,166.56
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,215.67,160.19
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,188.27,139.34
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,196.38,145.48
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,204.67,151.72
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,240.53,178.59
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,277.54,206.1
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,279.82,207.79
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,281.94,209.44
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,326.71,242.21
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,374.5,276.72
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,386.41,285.55
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,398.42,294.59
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,392.18,290.35
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,384.85,285.39
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,440.43,327.17
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,518.73,384.46
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,441.01,328.4
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,379.28,283.38
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,374.3,280.79
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,368.98,277.82
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,274.49,207.44
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,162.83,122.07
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,182.49,138.14
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,203.86,155.41
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,296.07,229.58
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,391.1,304.72
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,353.51,277.03
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,315.4,248.77
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,274.89,218.01
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,233.73,185.87
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,168.3,133.2
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,121.04,93.87
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,74.55,54.32
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,19.26,7.44
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,13.3,5.52
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,21.33,12.64
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,30.55,20.69
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,39.79,28.66
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,64.28,49.58
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,87.4,69.06
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,96.58,76.53
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,105.67,83.87
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,116.03,92.18
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,126.31,100.36
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,137.79,109.49
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,149.16,118.47
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,172.78,137.38
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,202.18,160.78
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,184.68,146.3
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,199.5,147.8
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,236.16,169.86
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,274.05,202.29
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,298.2,214.63
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,342.62,244.55
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,363.06,266.08
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,368.75,274.35
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,428.63,317.63
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,491.32,363.4
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,493.48,365.9
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,480.16,356.53
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,385.07,287.42
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,270.88,202.01
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,359.79,269.15
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,449.76,335.87
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,660.66,496.03
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,849.77,636.19
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,881.54,657.38
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,900.61,670.43
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,811.52,605.42
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,699.67,522.75
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,732.08,550.02
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,786.3,591.5
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,771.97,581.88
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,754.88,570.74
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,601.97,459.87
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,448.65,345.35
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,572.89,443.7
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,692.95,535.52
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,624.98,486.72
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,536.17,422.52
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,471.85,375.42
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,408.38,327.08
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,327.46,262.98
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,231.63,184.92
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,144.74,111.79
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,40.29,22.91
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,15.58,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.4,9.57
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,38.17,26.45
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,55.58,42.0
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,34.92,24.55
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,2.24
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,26.7,17.46
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,44.42,32.64
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,46.76,34.43
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,49.1,36.2
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,41.41,29.54
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,33.74,22.94
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,41.49,29.31
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,49.26,35.63
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,97.87,75.79
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,142.51,112.12
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,123.9,96.45
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,104.46,76.64
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,127.1,93.94
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,150.22,111.41
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,215.79,160.22
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,290.6,215.24
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,248.04,183.93
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,203.96,151.24
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,221.16,163.9
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,238.89,176.78
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,247.78,183.33
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,256.87,190.04
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,227.07,167.88
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,195.95,144.67
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,207.64,153.48
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,219.55,162.33
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,265.14,196.17
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,328.29,242.12
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,314.23,231.59
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,281.39,207.72
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,406.04,299.58
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,541.64,394.13
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,760.28,546.52
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,947.09,666.21
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,944.91,661.93
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,939.04,658.12
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,821.93,589.01
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,693.27,506.68
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,761.85,559.67
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,834.54,609.25
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,784.75,579.7
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,733.21,549.38
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,671.42,510.45
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,609.02,468.99
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,518.57,403.6
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,425.89,333.05
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,313.25,243.14
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,205.91,140.82
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,68.47,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,12.59,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,23.7,12.24
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,38.48,26.87
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,53.19,40.15
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,48.19,36.14
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,45.21,33.59
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,52.86,40.07
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,60.39,46.31
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,91.48,72.4
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,121.15,96.79
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,115.81,91.77
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,109.83,86.32
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,153.63,121.76
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,196.4,155.66
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,197.25,155.83
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,197.59,155.69
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,218.08,171.31
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,239.54,178.51
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,259.25,190.74
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,278.9,204.53
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,306.34,220.62
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,346.55,247.49
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,384.55,275.67
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,428.11,308.62
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,465.39,337.15
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,503.55,365.75
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,546.05,397.6
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,586.51,427.58
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,654.01,479.07
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,729.5,536.39
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,769.67,565.45
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,807.07,592.33
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,840.26,615.38
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,870.24,635.8
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,807.22,590.23
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,704.38,515.52
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,827.49,606.91
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,931.63,680.34
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,934.2,683.68
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,942.28,691.59
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,933.32,686.94
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,920.87,680.23
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,898.87,668.27
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,873.71,654.22
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,838.27,631.77
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,800.22,607.35
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,748.74,574.25
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,685.54,531.88
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,622.61,488.5
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,559.83,443.37
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,471.71,376.69
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,386.77,308.93
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,280.41,220.03
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,159.45,110.34
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,54.34,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.9,8.71
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,34.28,23.36
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,49.3,36.83
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,64.49,50.18
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,78.39,62.13
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,87.62,69.95
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,98.3,78.83
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,116.15,93.43
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,137.4,110.61
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,143.21,114.98
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,153.27,122.86
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,167.68,133.98
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,190.93,152.13
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,179.37,142.33
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,191.89,152.07
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,169.02,133.05
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,144.66,107.9
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,179.13,133.86
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,214.13,159.91
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,214.37,159.59
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,214.19,159.12
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,236.66,175.87
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,259.95,193.13
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,274.57,203.52
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,299.93,221.82
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,445.78,330.14
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,625.55,461.51
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,670.2,494.45
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,713.26,526.27
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,765.57,563.15
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,804.03,590.19
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,799.16,583.37
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,772.82,561.92
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,763.41,555.83
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,733.7,536.18
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,648.01,475.72
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,534.32,394.66
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,587.23,436.08
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,664.29,492.39
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,806.51,595.57
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,931.63,680.24
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,911.18,667.56
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,887.57,654.36
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,850.04,632.32
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,809.97,608.27
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,760.0,576.78
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,708.29,543.3
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,625.48,486.29
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,555.0,436.23
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,468.63,372.05
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,385.43,306.57
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,276.27,216.5
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,154.04,107.7
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,50.91,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.4,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.3,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,7.96,1.32
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,10.64,3.67
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,15.22,7.67
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.82,11.65
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,22.14,13.61
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,24.46,15.55
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,89.49,70.68
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,146.71,117.25
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,157.88,125.34
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,171.19,135.23
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,178.97,141.39
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,186.22,147.09
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,147.3,115.52
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,122.46,84.85
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,171.5,104.02
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,222.2,136.9
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,273.93,176.84
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,326.25,219.86
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,377.66,263.11
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,429.49,306.4
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,479.8,347.72
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,531.73,389.85
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,581.68,428.96
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,630.86,466.25
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,677.82,501.33
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,712.18,527.19
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,752.15,555.69
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,802.71,590.18
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,824.53,603.07
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,856.55,622.46
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,895.48,647.21
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,916.98,660.42
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,934.36,671.73
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,948.19,680.89
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,953.09,684.53
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,954.3,686.06
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,950.62,685.35
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,943.36,682.58
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,924.63,673.22
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,902.57,661.81
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,876.56,647.73
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,841.18,627.21
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,794.09,598.1
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,745.24,567.11
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,670.16,515.5
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,594.91,462.04
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,500.78,393.0
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,418.63,329.56
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,309.48,241.45
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,207.64,147.23
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,67.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,10.62,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,20.3,9.97
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,35.96,24.92
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,51.0,38.47
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,65.05,50.88
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,78.9,62.82
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,82.18,65.56
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,85.51,68.22
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,100.55,80.6
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,115.44,92.63
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,139.01,111.92
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,165.22,133.13
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,165.77,132.84
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,176.64,141.04
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,138.95,109.94
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,97.18,75.44
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,101.87,79.02
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,106.58,78.82
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,163.03,121.91
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,218.77,163.38
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,138.45,102.05
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,48.15,32.25
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,201.1,149.0
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,350.7,259.26
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,297.23,220.45
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,238.84,177.6
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,173.73,128.8
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,105.24,76.44
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,71.15,50.1
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,36.63,23.16
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,41.67,27.13
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.7,31.09
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,58.38,40.26
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,70.11,49.46
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,54.72,37.56
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.68
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,37.5,24.22
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,35.52,22.75
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,32.77,20.66
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,30.03,18.56
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,55.9,39.42
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,82.42,60.76
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,142.78,109.5
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,210.26,163.33
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,362.98,286.22
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,494.03,388.98
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,429.1,341.35
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,387.59,311.1
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,329.06,265.43
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,271.59,219.37
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,216.93,174.63
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,145.62,115.46
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,87.25,65.81
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,20.59,9.65
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,23.79,12.73
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,38.23,26.86
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,52.58,39.85
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,62.74,48.88
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,72.79,57.53
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,80.46,64.02
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,87.95,70.19
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,92.65,73.74
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,98.72,78.37
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,101.54,80.4
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,104.18,82.29
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,105.82,83.36
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,107.28,84.3
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,146.55,116.13
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,189.96,150.6
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,145.26,114.11
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,114.61,78.56
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,206.28,137.04
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,281.32,197.4
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,315.1,222.56
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,347.74,247.92
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,374.44,268.28
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,403.31,290.62
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,455.7,329.37
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,505.36,365.79
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,545.58,395.23
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,577.72,418.64
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,625.19,451.31
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,677.65,486.43
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,692.77,497.55
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,704.08,506.35
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,704.57,508.0
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,708.87,512.04
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,749.35,541.29
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,776.91,561.92
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,704.59,514.16
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,644.32,473.47
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,489.29,365.1
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,326.72,245.97
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,589.26,446.33
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,832.08,619.33
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,658.26,496.11
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,487.14,372.01
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,355.32,274.5
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,180.43,138.94
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,159.16,123.25
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,137.73,106.73
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,113.14,87.05
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,88.4,66.89
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,68.22,50.49
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,47.18,33.06
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,30.05,18.67
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,14.48,5.22
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
