Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,1.97,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,3.78,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,7.58,0.81
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,11.39,4.25
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,16.35,8.67
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,21.33,13.06
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,49.06,37.23
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,74.91,59.43
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,106.27,85.99
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,130.58,106.18
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,139.19,112.97
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,141.7,114.66
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,169.11,136.75
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,190.62,153.65
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,177.92,142.81
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,162.0,129.47
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,195.46,156.14
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,209.05,158.78
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,243.89,183.24
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,283.51,211.12
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,305.16,226.68
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,327.6,243.19
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,335.23,249.64
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,340.73,254.31
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,367.05,273.22
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,395.46,293.43
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,473.33,350.22
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,581.72,427.95
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,581.03,426.47
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,570.64,418.15
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,616.86,451.27
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,661.49,482.55
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,683.7,498.12
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,704.36,512.78
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,831.5,604.42
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,922.23,666.04
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,938.9,677.28
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,951.95,687.23
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,957.94,692.21
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,960.27,695.11
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,970.67,703.4
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,963.69,700.66
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,946.58,691.06
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,926.1,679.48
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,897.18,663.07
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,865.37,644.66
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,826.25,621.06
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,779.85,591.96
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,720.78,552.55
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,661.14,511.25
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,579.14,452.06
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,498.93,391.0
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,391.27,305.44
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,290.43,212.96
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,142.5,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,15.25,6.33
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,28.68,19.05
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,41.75,30.94
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,56.37,43.96
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,70.86,56.6
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,90.78,73.8
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,108.85,89.1
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,124.06,101.53
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,138.81,113.35
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,97.18,77.66
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,75.08,58.61
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,77.02,59.95
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,78.82,61.15
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,124.49,98.79
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,189.24,151.1
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,197.86,157.32
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,210.75,156.93
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,177.75,113.11
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,204.14,116.56
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,276.59,182.58
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,343.44,243.72
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,289.89,212.02
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,219.86,164.52
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,147.49,109.6
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,70.52,49.99
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,261.53,196.94
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,458.32,341.38
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,525.82,390.49
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,603.26,446.85
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,394.12,296.56
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,150.42,111.89
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,119.6,88.46
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,88.26,64.04
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,228.33,172.83
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,374.6,282.26
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,311.42,235.08
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,228.76,173.09
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,337.29,256.97
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,434.94,330.41
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,359.2,273.88
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,281.3,215.16
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,420.58,325.28
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,561.2,432.04
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,350.62,273.73
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,127.88,97.56
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,112.75,86.38
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,97.49,74.49
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,81.47,61.67
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,65.17,48.39
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,50.16,36.05
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,34.74,23.14
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,23.29,13.39
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,12.17,3.68
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,6.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,21.99,11.63
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,30.84,20.84
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,39.69,29.0
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,58.46,45.59
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,79.11,63.53
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,84.1,67.62
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,89.42,71.87
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,98.9,79.55
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,108.31,87.05
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,110.5,88.38
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,112.52,89.58
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,127.08,101.2
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,141.47,112.54
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,171.67,136.91
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,211.83,169.05
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,202.28,160.61
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,211.27,157.16
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,239.69,168.35
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,262.09,179.28
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,315.88,223.06
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,348.65,251.5
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,379.16,276.51
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,408.8,300.59
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,436.78,322.97
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,473.15,350.99
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,520.23,386.83
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,582.81,434.02
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,610.01,454.98
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,635.58,474.58
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,675.53,504.18
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,713.08,531.81
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,690.57,515.85
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,669.29,500.47
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,659.53,493.86
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,646.54,484.83
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,660.1,496.05
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,672.23,506.26
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,599.2,454.78
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,545.11,416.07
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,560.24,429.76
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,598.9,460.05
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,603.81,465.69
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,606.34,469.97
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,563.78,439.63
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,519.71,408.01
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,486.23,384.83
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,451.16,359.92
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,555.25,443.67
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,635.89,503.68
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,552.73,440.16
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,471.22,376.05
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,356.84,282.7
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,257.06,191.57
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,125.92,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,11.8,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,22.76,12.19
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,33.09,22.65
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,45.79,34.14
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,60.73,47.36
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,78.84,63.05
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,82.5,66.0
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,84.94,67.77
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,80.19,63.22
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,73.9,57.4
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,117.34,93.66
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,166.59,134.11
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,118.34,93.57
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,86.03,66.4
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,137.67,108.56
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,208.28,165.08
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,188.16,148.18
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,173.5,125.66
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,221.79,151.7
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,278.43,193.41
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,278.04,183.29
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,329.54,217.41
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,384.94,265.49
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,440.11,313.15
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,490.88,357.49
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,531.75,390.34
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,586.5,433.3
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,650.63,484.33
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,698.84,521.52
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,745.34,556.7
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,788.52,588.62
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,829.08,616.77
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,864.32,641.1
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,896.33,663.23
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,923.65,681.51
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,947.47,697.43
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,964.5,709.66
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,977.85,719.61
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,985.42,726.88
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,989.26,731.85
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,986.82,731.36
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,994.42,737.82
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,979.14,729.59
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,960.41,719.22
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,897.92,677.65
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,828.12,630.76
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,779.25,598.45
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,728.52,563.93
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,674.03,525.73
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,618.53,485.42
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,540.98,428.82
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,464.73,370.14
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,358.85,284.63
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,265.5,199.68
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,130.51,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.95,12.43
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.5,21.41
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,40.11,29.37
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,46.06,34.77
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,52.02,39.99
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,56.22,43.51
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,65.33,51.16
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,68.38,53.37
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,71.39,55.49
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,74.1,57.45
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,76.69,59.29
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,78.38,60.24
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,89.3,68.83
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,90.87,69.91
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,92.24,70.86
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,93.05,71.2
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,102.87,67.82
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,158.97,87.2
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,215.96,123.45
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,273.19,168.06
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,330.66,216.39
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,387.09,264.96
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,443.15,312.88
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,498.07,358.25
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,552.25,401.64
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,604.0,442.73
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,654.58,481.75
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,702.92,518.3
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,749.47,552.7
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,792.64,583.81
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,833.1,610.89
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,869.0,634.94
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,901.67,656.82
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,929.21,674.98
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,953.23,690.89
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,969.52,701.86
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,982.06,710.58
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,989.71,716.31
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,993.62,719.83
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,990.22,718.83
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,983.15,715.71
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,981.37,716.67
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,962.64,706.62
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,934.3,689.55
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,902.97,670.49
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,859.3,643.73
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,819.72,619.24
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,759.73,580.2
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,699.05,539.2
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,616.52,480.75
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,535.61,420.12
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,421.47,330.08
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,314.08,235.39
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,157.22,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,11.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,22.81,12.3
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,32.8,22.46
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,45.07,33.56
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,52.18,39.87
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,59.2,45.86
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,64.03,49.86
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,68.79,53.67
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,72.53,56.53
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,76.15,59.23
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,78.5,60.85
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,87.51,67.99
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,88.94,68.65
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,90.24,69.23
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,90.98,69.63
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,91.58,69.93
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,91.9,69.89
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,111.14,74.48
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,164.26,92.75
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,218.44,126.73
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,272.58,168.24
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,327.05,213.21
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,381.31,259.03
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,435.41,304.41
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,487.73,346.93
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,539.57,387.85
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,589.56,426.83
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,638.7,464.08
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,685.96,498.31
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,731.77,530.61
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,707.57,510.72
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,644.66,463.73
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,771.81,556.89
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,879.01,631.69
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,905.37,648.35
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,928.3,663.6
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,944.91,675.43
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,957.89,685.15
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,965.29,691.92
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,983.4,705.73
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,978.56,704.12
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,970.06,700.57
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,952.71,690.43
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,931.95,678.26
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,904.26,661.63
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,880.13,647.32
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,835.87,620.68
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,789.68,592.26
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,727.64,552.4
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,665.0,510.49
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,581.73,451.59
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,499.95,390.51
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,389.47,303.66
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,283.48,211.65
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,140.43,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,12.59,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,24.04,13.1
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,35.58,24.52
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.06,34.83
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,53.19,40.31
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,56.6,43.24
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,68.79,53.48
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,80.27,62.92
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,79.28,61.73
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,78.81,60.98
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,81.3,62.82
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,83.66,64.55
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,118.99,93.25
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,149.03,117.11
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,178.77,140.62
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,210.93,165.78
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,187.02,146.11
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,168.2,120.58
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,236.53,163.98
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,287.32,205.8
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,321.05,228.62
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,345.4,245.88
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,372.92,261.26
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,428.3,301.23
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,480.77,343.88
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,531.53,383.85
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,566.82,411.34
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,594.39,430.8
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,563.33,409.54
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,513.46,374.06
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,654.93,479.12
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,796.31,581.2
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,829.52,604.0
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,859.64,624.83
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,799.14,580.93
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,704.57,513.09
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,825.01,601.4
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,935.81,678.26
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,939.04,682.0
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,938.66,684.52
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,930.12,680.53
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,918.09,674.44
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,779.25,582.39
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,626.19,475.0
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,724.47,550.0
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,802.9,606.38
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,753.34,573.58
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,692.54,533.17
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,630.46,489.72
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,568.44,444.89
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,486.1,384.07
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,406.27,321.99
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,308.5,242.6
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,216.13,161.69
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,95.44,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,12.2,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,23.35,12.58
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,34.93,24.04
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,46.45,34.44
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,53.99,41.18
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,63.82,49.62
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,69.07,53.94
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,74.22,58.05
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,77.36,60.25
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,80.45,62.34
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,82.84,64.1
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,85.11,65.75
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,86.51,66.54
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,95.31,73.41
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,95.74,73.55
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,96.04,73.61
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,95.85,73.13
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,103.34,78.89
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,197.67,127.91
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,279.91,194.39
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,276.53,182.02
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,321.85,210.63
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,373.97,254.94
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,425.95,298.93
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,476.87,340.78
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,527.32,381.14
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,575.62,419.54
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,623.2,456.43
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,668.75,490.98
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,712.92,523.82
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,753.34,553.28
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,791.27,580.34
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,824.81,603.05
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,855.33,623.72
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,880.51,640.6
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,902.35,655.32
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,926.08,671.68
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,930.86,675.74
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,934.85,680.62
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,943.92,689.01
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,821.03,607.25
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,679.9,507.91
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,788.4,590.48
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,878.75,655.43
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,843.43,632.54
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,805.48,608.63
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,756.95,577.26
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,696.36,536.67
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,633.96,492.92
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,571.7,447.87
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,490.34,388.22
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,411.47,327.26
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,313.41,247.25
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,220.63,165.95
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,97.78,4.4
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,22.79,12.07
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,32.41,21.85
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,44.18,32.49
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,50.55,38.2
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,56.91,43.69
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,61.43,47.42
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,65.89,50.99
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,99.9,79.41
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,138.2,110.77
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,140.81,112.21
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,147.93,117.41
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,110.89,86.54
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,85.75,65.55
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,86.63,66.11
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,87.37,66.54
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,97.82,74.75
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,105.5,80.62
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,157.92,88.57
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,211.42,122.07
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,264.85,162.79
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,318.71,207.01
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,371.98,252.17
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,425.03,296.87
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,477.08,339.38
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,528.78,380.42
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,578.25,419.32
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,626.84,456.5
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,673.2,491.35
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,718.03,524.36
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,759.71,554.33
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,798.89,581.14
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,832.87,603.74
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,863.75,624.28
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,756.99,549.82
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,580.63,422.81
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,612.35,448.16
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,665.74,486.84
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,641.68,470.52
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,591.43,436.81
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,796.53,586.5
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,952.78,692.02
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,936.59,682.51
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,917.06,672.45
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,883.99,652.54
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,855.32,635.54
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,810.92,608.03
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,764.65,578.72
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,697.34,532.69
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,629.64,485.02
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,547.53,425.74
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,460.96,360.21
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,354.01,276.07
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,254.06,190.15
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,128.26,15.26
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,23.92,12.83
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,36.73,25.3
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,49.43,36.64
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.12,44.33
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,66.74,51.71
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,57.74,43.97
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,50.61,37.77
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,81.03,63.29
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,109.6,86.75
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,93.47,72.99
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,94.91,73.93
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,97.47,75.64
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,99.77,77.13
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,100.41,77.43
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,100.87,77.6
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,102.79,78.83
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,111.11,85.23
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,169.54,100.98
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,219.84,132.67
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,271.84,172.47
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,323.92,215.11
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,374.27,257.52
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,424.93,299.99
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,462.98,334.37
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,480.97,350.5
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,543.89,397.81
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,616.62,453.21
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,615.1,450.35
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,583.31,424.81
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,683.68,499.81
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,780.63,571.47
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,812.63,593.83
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,841.58,614.32
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,874.58,636.74
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,894.84,650.38
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,901.4,655.17
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,903.74,657.37
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,904.93,660.42
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,902.57,661.22
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,891.19,654.88
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,876.35,646.43
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,852.1,631.45
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,815.49,608.14
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,779.08,584.89
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,740.57,559.95
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,689.69,526.32
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,637.74,491.11
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,573.34,446.03
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,509.19,399.61
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,408.12,323.83
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,331.35,263.19
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,240.55,188.65
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,152.42,113.11
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,64.51,8.48
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,12.59,0.0
