Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.13,7.2
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,33.96,22.5
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,47.76,34.87
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,56.53,42.69
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,65.27,50.23
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,72.27,56.05
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,79.16,61.6
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,83.52,64.91
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,85.47,66.15
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,87.98,67.83
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,90.37,69.4
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,90.21,68.73
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,90.09,68.12
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,98.92,74.9
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,99.73,75.18
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,98.15,73.58
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,96.58,72.02
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,138.83,78.45
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,192.18,107.97
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,251.53,150.67
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,304.16,192.55
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,356.68,236.47
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,409.18,280.52
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,460.41,322.47
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,511.07,362.9
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,559.99,401.68
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,608.18,438.92
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,654.43,473.02
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,699.51,505.39
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,741.08,535.57
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,780.28,563.63
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,814.81,587.21
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,846.34,608.72
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,873.05,626.78
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,896.45,642.75
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,928.09,664.53
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,941.66,674.59
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,949.1,682.02
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,952.87,687.28
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,832.91,607.85
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,667.31,491.17
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,634.33,471.04
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,599.33,448.62
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,729.73,547.1
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,839.82,625.72
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,794.93,596.84
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,748.07,566.85
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,682.89,523.07
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,607.98,470.71
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,527.08,411.53
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,448.51,351.49
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,344.68,268.86
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,247.19,186.95
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,114.5,55.56
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,6.69,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,12.96,2.34
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,28.0,17.48
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,42.65,30.53
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,57.26,43.31
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,71.93,55.9
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,68.53,52.89
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,65.1,49.76
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,61.37,46.24
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,56.83,42.07
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,96.04,74.28
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,132.48,103.62
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,143.6,112.04
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,154.62,120.31
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,174.5,135.84
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,207.52,161.65
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,216.45,167.91
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,224.82,173.75
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,232.04,163.61
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,266.71,183.74
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,300.86,207.87
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,335.63,233.94
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,367.51,259.2
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,398.73,283.81
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,431.94,308.63
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,466.33,333.91
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,497.07,356.88
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,528.34,379.86
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,610.53,440.48
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,698.46,505.43
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,740.42,535.27
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,779.92,563.03
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,814.6,587.08
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,846.26,608.24
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,873.08,625.98
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,896.56,641.56
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,913.75,653.31
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,927.38,662.89
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,934.1,668.37
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,937.19,671.69
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,934.06,671.16
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,927.37,668.49
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,911.17,661.1
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,899.24,656.65
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,872.57,641.21
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,843.1,623.83
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,799.1,596.91
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,753.15,568.09
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,696.81,531.16
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,639.58,492.21
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,560.07,434.88
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,475.12,370.73
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,374.8,291.75
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,280.57,212.48
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,146.65,71.56
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,22.16,12.64
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,34.67,23.77
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,50.35,37.43
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,65.85,50.72
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,83.2,65.46
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,99.78,79.31
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,109.91,87.37
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,119.88,95.16
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,134.8,106.92
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,148.78,117.75
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,152.25,119.93
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,147.22,115.24
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,146.76,114.31
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,146.31,113.41
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,116.93,89.37
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,100.28,75.66
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,139.5,80.82
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,191.83,109.33
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,243.66,146.38
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,301.54,192.23
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,353.86,235.8
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,406.25,279.43
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,463.46,327.31
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,514.54,366.9
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,552.67,394.97
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,590.38,421.92
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,644.88,462.83
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,696.93,502.84
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,721.18,516.9
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,718.01,511.53
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,793.22,567.74
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,849.14,609.22
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,831.14,595.23
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,774.84,553.9
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,725.95,521.31
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,689.01,495.91
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,767.01,552.49
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,827.03,596.41
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,820.65,593.83
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,811.11,589.62
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,868.74,632.6
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,910.47,662.97
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,881.44,646.61
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,849.62,628.6
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,731.14,549.61
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,604.91,461.75
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,550.65,424.56
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,496.1,385.55
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,481.95,377.18
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,464.36,363.63
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,358.45,279.58
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,259.11,196.1
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,137.23,65.93
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,10.23,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,19.44,5.44
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,31.72,20.47
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,43.92,31.57
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,51.24,38.17
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,61.11,46.69
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,66.49,51.16
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,71.8,55.42
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,72.19,55.45
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,72.84,55.66
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,75.32,57.38
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,84.18,64.36
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,104.72,80.82
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,129.73,100.67
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,141.85,109.89
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,152.84,118.15
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,111.28,84.46
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,93.25,69.71
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,133.52,74.42
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,187.93,103.27
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,259.61,163.54
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,329.94,224.76
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,353.14,238.72
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,405.57,277.74
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,458.71,321.75
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,510.5,363.52
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,538.59,387.19
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,555.67,399.72
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,604.17,434.13
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,654.4,469.07
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,725.0,522.66
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,785.35,569.58
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,821.22,592.52
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,854.1,613.42
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,882.11,632.09
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,906.8,648.61
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,923.95,660.59
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,937.51,670.39
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,945.94,678.46
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,950.77,684.4
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,963.46,694.25
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,958.62,692.75
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,944.57,686.89
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,927.13,678.88
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,900.35,663.2
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,870.62,645.47
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,835.79,624.79
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,792.91,598.08
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,734.58,559.68
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,675.48,519.37
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,597.72,464.33
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,521.02,407.18
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,412.77,322.0
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,307.99,234.45
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,159.23,76.53
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,18.7,4.49
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,31.62,20.35
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,44.45,32.0
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,51.73,38.58
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,59.1,44.97
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,67.41,51.95
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,73.01,56.45
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,74.25,57.19
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,75.65,58.02
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,78.29,59.87
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,80.81,61.59
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,88.24,67.34
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,88.76,67.4
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,89.55,67.7
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,90.22,67.91
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,89.62,67.12
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,99.59,74.83
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,137.78,78.89
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,190.97,106.91
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,243.8,144.51
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,297.36,187.35
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,350.9,232.48
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,404.4,277.84
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,456.77,321.21
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,508.79,363.24
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,559.13,403.63
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,608.65,442.37
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,656.04,477.79
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,702.18,511.37
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,744.76,542.61
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,784.96,571.33
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,820.88,594.59
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,853.82,615.73
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,881.91,634.89
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,906.67,651.93
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,922.5,663.17
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,934.69,672.18
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,942.71,680.06
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,961.59,695.35
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,957.21,693.92
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,949.17,690.36
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,933.71,683.43
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,914.84,674.28
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,889.52,659.61
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,854.83,638.39
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,810.9,611.05
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,764.98,581.75
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,699.12,537.39
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,632.52,490.94
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,542.1,425.11
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,463.95,365.6
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,355.03,278.38
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,252.98,191.92
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,117.11,53.92
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,0.96
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,27.93,17.23
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,42.34,30.07
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,57.26,43.09
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,72.04,55.74
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,86.16,67.56
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,98.71,77.79
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,82.75,64.06
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,68.69,51.98
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,76.89,58.46
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,79.27,60.07
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,79.29,59.62
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,79.36,59.22
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,89.94,67.45
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,91.33,68.23
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,91.94,68.4
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,92.38,68.46
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,130.33,72.31
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,184.69,100.57
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,239.28,139.28
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,294.33,183.23
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,349.16,229.31
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,403.87,275.55
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,456.95,319.52
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,508.44,361.09
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,558.66,401.19
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,608.0,439.58
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,654.9,474.26
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,700.37,506.92
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,742.51,537.6
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,782.25,565.89
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,816.88,588.09
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,848.43,608.12
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,875.51,626.47
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,899.24,642.69
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,916.78,654.95
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,930.78,665.06
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,953.2,682.28
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,957.74,687.98
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,953.8,686.92
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,946.22,683.69
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,931.29,677.48
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,912.97,669.08
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,889.07,656.87
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,855.79,638.08
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,812.36,611.4
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,766.92,582.71
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,706.78,542.57
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,645.82,500.39
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,564.21,440.62
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,478.33,374.94
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,375.26,293.06
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,278.49,210.94
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,145.41,66.07
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,17.97,2.84
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,31.25,19.89
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,44.49,31.86
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,51.77,38.43
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,59.14,44.8
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,79.73,62.14
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,101.5,80.11
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,115.55,91.35
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,131.47,103.93
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,102.86,79.84
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,80.47,61.03
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,86.98,66.02
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,86.73,65.45
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,87.65,65.86
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,88.44,66.18
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,97.5,73.12
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,96.88,72.3
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,133.14,75.34
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,186.82,102.73
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,240.5,140.36
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,294.95,183.46
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,349.4,228.94
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,403.75,274.56
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,457.13,318.3
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,509.78,360.32
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,560.13,400.29
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,609.54,438.53
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,657.34,473.67
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,703.83,506.91
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,746.72,537.97
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,787.2,566.46
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,823.0,590.4
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,855.76,612.31
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,766.7,549.59
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,604.16,432.98
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,795.67,572.16
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,939.26,670.31
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,948.41,676.63
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,968.12,690.74
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,964.27,689.69
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,956.76,686.57
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,942.96,680.87
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,925.74,673.11
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,901.78,659.47
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,869.05,639.9
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,826.42,614.2
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,781.73,586.57
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,719.84,545.94
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,657.15,503.3
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,575.72,445.51
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,489.54,381.22
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,381.57,297.0
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,280.44,212.34
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,146.13,64.67
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,14.4,0.54
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,29.21,18.23
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,43.56,31.2
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,58.63,44.42
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,73.47,57.17
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,87.39,68.85
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,101.02,80.01
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,111.93,88.49
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,124.73,98.33
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,137.94,108.54
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,150.46,118.04
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,165.47,129.43
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,182.2,142.06
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,161.0,124.51
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,145.57,111.72
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,150.6,115.21
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,155.55,118.61
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,212.17,153.07
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,269.55,190.4
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,250.96,162.04
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,295.97,184.57
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,349.18,228.75
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,402.31,273.08
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,453.75,315.06
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,503.62,354.63
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,552.5,392.98
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,600.65,429.73
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,645.53,463.21
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,688.99,494.84
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,730.32,524.36
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,769.37,551.75
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,815.85,581.93
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,846.51,600.85
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,873.27,619.58
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,896.66,636.23
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,915.53,648.77
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,930.88,659.17
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,937.46,663.8
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,940.35,666.26
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,934.21,663.48
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,932.39,663.7
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,915.79,656.25
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,895.95,646.83
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,721.12,531.68
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,535.84,400.64
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,415.43,315.26
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,320.35,244.66
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,282.46,217.29
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,244.01,188.57
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,184.25,142.81
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,143.64,110.56
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,98.83,73.67
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,52.53,35.16
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,22.48,4.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,18.7,9.65
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,30.42,20.11
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,44.89,32.73
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,59.19,45.04
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,74.04,57.56
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,88.78,69.73
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,100.89,79.48
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,112.93,88.99
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,133.08,105.01
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,145.38,114.39
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,157.52,123.55
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,169.34,132.35
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,192.12,149.76
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,213.83,166.08
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,224.1,173.32
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,233.94,180.2
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,239.8,172.03
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,261.05,181.51
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,299.0,210.77
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,312.92,223.31
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,339.74,243.38
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,349.4,250.78
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,323.33,232.63
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,290.91,209.51
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,366.47,263.65
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,446.77,320.46
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,507.62,363.99
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,576.44,413.01
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,566.38,406.11
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,552.81,396.75
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,620.53,444.72
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,683.49,488.77
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,794.72,569.29
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,892.3,637.99
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,907.02,647.83
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,918.0,655.91
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,923.35,661.87
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,934.25,671.67
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,924.76,667.16
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,911.63,660.51
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,891.92,650.7
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,868.96,638.75
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,824.4,610.76
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,767.29,573.81
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,717.87,542.07
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,667.25,508.72
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,587.78,452.98
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,488.39,380.83
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,405.83,318.39
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,326.47,255.9
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,211.74,163.95
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,118.05,86.01
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,46.59,15.14
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.5,0.0
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,31.97,20.34
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,49.11,35.81
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,61.19,46.56
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,73.15,56.91
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,81.39,63.81
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,89.84,70.68
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,92.31,72.22
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,94.87,73.78
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,99.94,77.53
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,102.77,79.4
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,102.05,78.36
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,101.41,77.43
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,101.84,77.38
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,102.14,77.25
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,100.96,75.96
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,108.83,81.91
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,140.07,83.8
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,192.11,110.17
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,244.51,146.68
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,298.05,188.8
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,351.45,233.22
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,405.2,278.25
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,457.92,321.61
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,509.33,362.81
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,559.25,402.5
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,608.71,440.88
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,655.43,475.43
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,700.88,508.15
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,743.05,538.79
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,782.85,567.25
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,817.57,591.97
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,849.23,614.34
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,875.1,632.08
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,897.53,647.44
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,914.74,659.42
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,928.37,669.17
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,943.98,681.82
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,946.34,685.86
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,938.53,682.21
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,927.1,676.33
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,907.49,666.22
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,884.56,653.9
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,847.81,630.94
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,808.21,605.82
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,747.78,566.41
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,697.12,533.17
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,627.42,485.14
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,558.2,435.65
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,472.26,371.57
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,370.83,293.1
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,268.38,209.61
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,155.98,116.1
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,75.25,26.33
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
