Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.26,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,15.86,0.0
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,30.3,18.96
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,44.82,32.18
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,52.83,39.45
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,60.84,46.43
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,67.37,51.93
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,75.89,58.92
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,76.71,59.16
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,77.77,59.58
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,112.35,87.77
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,148.03,116.34
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,114.28,88.3
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,90.27,68.36
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,91.34,68.89
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,92.27,69.3
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,91.59,68.43
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,90.85,67.55
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,132.74,77.3
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,186.02,103.42
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,239.22,140.27
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,293.15,182.86
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,347.21,228.1
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,401.21,273.66
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,435.8,307.33
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,463.14,330.74
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,474.77,340.4
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,471.14,338.49
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,581.34,420.03
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,701.93,509.06
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,744.68,540.02
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,784.98,568.59
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,821.36,593.26
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,854.73,615.89
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,803.9,578.84
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,698.55,501.62
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,841.6,606.75
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,942.56,676.68
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,951.81,683.43
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,957.41,688.44
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,954.02,687.76
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,960.82,694.0
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,946.96,688.2
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,929.67,680.28
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,899.46,663.93
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,872.53,649.65
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,830.41,624.01
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,786.24,596.4
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,723.63,554.89
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,660.38,511.33
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,579.35,452.18
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,499.53,391.11
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,384.54,300.03
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,284.43,214.81
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,146.05,52.43
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,27.49,16.53
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,39.2,27.31
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,47.12,34.43
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,52.62,39.26
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,57.31,43.19
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,61.99,46.96
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,62.82,47.3
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,69.07,52.11
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,71.79,54.04
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,74.42,55.87
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,74.95,55.98
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,84.61,63.51
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,86.34,64.56
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,87.88,65.48
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,88.88,65.98
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,89.71,66.35
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,121.29,67.87
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,176.37,94.38
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,231.91,132.78
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,287.86,176.98
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,343.28,223.38
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,398.53,270.07
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,452.45,314.87
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,503.42,356.12
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,553.59,396.23
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,603.0,434.78
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,649.39,469.43
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,694.4,502.2
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,736.87,533.43
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,777.05,562.55
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,812.22,586.73
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,844.38,608.68
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,872.13,627.47
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,896.58,644.1
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,925.5,664.02
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,936.63,672.27
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,944.02,679.49
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,947.71,684.46
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,941.3,681.75
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,939.57,682.36
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,922.04,673.71
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,901.21,662.94
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,866.52,641.33
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,829.05,617.69
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,781.76,587.93
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,732.43,556.08
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,653.52,501.9
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,586.3,454.54
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,502.04,392.72
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,420.39,329.65
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,295.93,230.42
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,198.71,148.12
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,99.5,30.79
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,7.87,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,15.16,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,25.54,14.97
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,38.13,26.52
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,44.69,32.44
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,51.31,38.14
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,56.09,42.15
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,60.85,46.0
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,64.27,48.62
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,67.63,51.13
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,76.15,57.88
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,78.96,59.84
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,81.1,61.12
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,83.1,62.27
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,83.92,62.6
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,94.48,70.76
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,95.95,71.59
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,97.16,72.23
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,127.19,73.18
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,181.65,99.04
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,236.61,136.71
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,291.9,179.99
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,346.36,225.16
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,400.68,270.59
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,453.72,313.93
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,505.99,355.55
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,556.81,395.7
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,606.72,434.13
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,653.81,468.8
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,699.4,501.46
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,742.0,532.45
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,782.21,561.29
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,817.33,585.02
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,849.38,606.72
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,877.81,626.11
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,902.94,643.42
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,920.04,655.63
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,933.51,665.67
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,956.94,683.82
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,962.39,690.44
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,959.16,690.2
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,952.26,687.75
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,937.56,681.12
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,919.41,672.31
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,895.59,659.7
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,862.24,640.51
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,818.81,613.54
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,773.32,584.61
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,709.11,540.62
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,644.1,494.74
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,559.31,433.99
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,471.36,367.84
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,359.23,279.14
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,254.56,190.27
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,131.75,37.82
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,14.4,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,29.47,17.95
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,44.57,31.76
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,53.68,39.95
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.61,47.71
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,69.75,53.71
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,76.82,59.44
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,82.42,63.81
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,85.38,65.9
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,87.96,67.63
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,90.44,69.26
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,93.67,71.34
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,96.61,73.18
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,97.3,73.35
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,97.85,73.42
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,108.11,81.24
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,109.32,81.84
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,136.11,81.91
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,188.21,106.77
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,242.36,143.85
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,296.63,185.84
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,349.35,228.69
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,402.39,272.02
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,454.25,313.42
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,505.0,352.74
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,554.13,390.63
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,602.71,427.12
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,648.84,460.02
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,693.62,491.05
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,734.7,520.36
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,773.39,547.65
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,807.39,570.32
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,838.32,590.69
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,863.05,607.96
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,894.29,629.06
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,909.0,639.89
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,920.03,648.62
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,923.8,653.51
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,923.89,656.26
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,916.3,653.33
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,905.14,648.25
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,883.93,637.56
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,859.41,624.7
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,823.06,602.53
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,774.29,571.69
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,723.82,539.82
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,672.13,506.34
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,603.15,459.32
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,534.6,410.62
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,428.03,332.47
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,347.35,270.16
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,248.31,190.65
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,137.72,99.98
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,65.95,13.23
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,23.58,13.24
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,37.63,26.06
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,53.36,39.85
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,69.01,53.34
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,84.1,66.06
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,98.97,78.3
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,114.93,90.99
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,130.58,103.14
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,141.04,111.05
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,148.76,116.64
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,159.15,124.33
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,169.02,131.53
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,124.93,95.73
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,91.36,68.47
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,91.03,67.77
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,90.63,67.01
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,157.79,101.86
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,252.16,168.45
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,245.97,152.56
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,291.07,178.91
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,345.37,223.56
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,399.61,268.5
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,452.45,311.41
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,503.37,351.6
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,553.35,390.68
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,602.6,428.21
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,649.22,462.19
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,694.55,494.36
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,736.4,524.37
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,775.91,552.32
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,811.17,576.59
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,857.44,607.4
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,885.11,626.07
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,909.33,642.71
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,928.49,656.25
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,944.04,667.64
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,951.7,675.33
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,955.63,680.86
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,951.8,680.16
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,944.29,677.28
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,927.53,669.89
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,915.19,665.51
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,885.07,647.9
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,852.12,628.32
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,806.73,600.8
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,759.32,571.24
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,696.25,529.6
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,632.36,485.79
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,540.17,419.45
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,460.34,359.2
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,354.36,274.98
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,255.05,189.87
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,130.57,25.49
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,13.63,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,26.65,15.6
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,39.69,27.77
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,47.43,34.8
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,57.67,43.71
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,63.58,48.7
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,69.41,53.44
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,71.82,55.06
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,74.3,56.68
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,77.07,58.62
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,79.73,60.46
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,87.71,66.62
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,88.88,67.2
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,90.06,67.8
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,91.09,68.29
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,91.02,67.77
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,90.85,67.19
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,127.54,75.28
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,181.61,100.17
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,236.11,136.95
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,291.21,179.76
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,345.56,224.26
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,399.78,268.91
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,452.69,311.89
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,505.35,353.62
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,556.63,393.99
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,606.97,432.62
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,654.71,468.62
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,700.98,502.81
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,743.59,533.53
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,783.74,561.9
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,819.56,584.86
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,852.33,605.74
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,880.15,625.55
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,904.58,643.31
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,923.68,656.65
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,939.21,667.86
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,948.21,674.79
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,953.57,679.57
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,964.81,688.37
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,958.43,685.93
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,944.23,680.07
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,926.58,672.06
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,898.01,655.44
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,872.79,641.02
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,831.2,616.17
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,787.54,589.39
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,726.94,550.02
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,665.58,508.58
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,583.87,450.63
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,503.41,390.5
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,386.2,298.5
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,284.45,211.57
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,143.44,20.19
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,6.69,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,12.91,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,25.19,14.33
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,37.54,25.94
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,45.59,33.24
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,55.96,42.25
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,61.88,47.25
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,67.71,52.01
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,95.33,74.72
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,127.5,100.61
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,99.34,76.92
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,77.0,58.19
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,84.48,63.98
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,85.44,64.4
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,86.42,64.85
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,87.27,65.21
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,88.11,65.57
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,99.27,74.16
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,124.12,73.75
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,177.4,98.03
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,231.32,134.42
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,285.7,176.7
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,339.41,221.06
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,393.12,265.81
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,445.47,308.47
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,496.82,349.19
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,527.49,374.52
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,547.24,389.04
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,614.38,438.34
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,688.01,492.42
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,730.38,522.71
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,770.49,551.12
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,732.08,521.19
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,647.24,459.53
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,782.04,557.52
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,890.96,632.77
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,920.92,652.39
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,933.54,661.6
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,941.06,669.21
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,944.86,674.68
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,939.97,673.35
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,931.42,669.87
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,847.66,618.18
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,741.62,547.88
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,780.16,579.51
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,825.33,612.68
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,759.22,570.21
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,680.98,518.51
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,622.89,478.8
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,564.59,437.37
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,488.13,381.07
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,413.63,323.56
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,318.35,246.7
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,228.5,168.86
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,102.05,5.68
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,14.7,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,23.77,13.03
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.84,23.55
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,41.1,29.29
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,47.49,34.89
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,52.36,39.0
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,57.21,42.94
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,59.47,44.6
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,66.8,50.43
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,69.6,52.42
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,72.3,54.32
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,73.49,54.84
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,83.66,62.64
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,85.44,63.73
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,87.03,64.69
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,87.81,65.01
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,88.42,65.22
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,113.06,64.89
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,167.96,89.34
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,223.4,126.52
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,279.33,170.02
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,334.82,215.96
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,390.21,262.33
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,444.28,306.69
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,497.49,349.3
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,516.24,366.94
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,519.41,369.79
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,538.01,383.06
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,552.93,393.35
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,561.67,399.96
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,567.9,404.71
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,719.38,515.73
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,847.64,606.59
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,876.24,625.4
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,901.48,642.66
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,859.51,615.36
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,776.32,556.17
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,728.83,526.5
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,698.26,507.2
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,669.49,488.82
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,638.3,468.61
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,647.01,478.67
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,653.1,486.94
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,725.84,543.31
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,778.95,584.58
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,636.41,485.23
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,483.96,373.98
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,439.13,342.15
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,393.29,308.19
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,339.53,266.97
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,285.96,224.31
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,215.88,166.68
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,147.19,107.05
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,72.36,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,24.46,13.43
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,36.84,25.19
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,44.29,31.97
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,53.89,40.31
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,59.19,44.77
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,64.45,49.03
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,66.73,50.68
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,69.09,52.34
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,71.74,54.21
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,80.45,61.03
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,81.6,61.6
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,82.7,62.15
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,83.83,62.74
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,84.83,63.24
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,95.09,71.14
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,95.47,71.12
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,118.68,70.19
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,172.95,94.0
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,251.55,160.84
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,329.59,229.72
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,327.75,220.35
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,392.15,264.04
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,445.6,307.88
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,497.18,349.12
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,547.59,388.92
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,597.2,427.1
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,600.86,428.96
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,580.48,412.0
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,678.27,484.4
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,772.44,554.16
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,807.79,577.86
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,840.14,599.59
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,720.13,515.57
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,528.94,378.32
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,526.72,378.55
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,523.25,377.23
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,745.73,539.67
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,938.05,673.26
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,930.53,668.63
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,919.41,663.12
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,746.15,547.96
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,558.9,415.32
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,637.62,477.74
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,737.97,552.17
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,667.56,504.75
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,596.72,455.97
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,589.68,453.24
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,579.29,446.31
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,494.37,383.54
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,412.13,319.96
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,310.59,238.51
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,196.84,143.27
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,95.95,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,11.8,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,22.17,11.57
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,34.96,23.69
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,41.24,29.44
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,47.65,35.01
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,52.56,39.17
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,57.46,43.16
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,60.38,45.28
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,68.46,51.61
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,71.24,53.57
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,73.92,55.44
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,75.67,56.4
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,77.32,57.28
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,87.93,65.46
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,89.48,66.35
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,90.69,66.99
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,91.7,67.49
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,114.21,66.3
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,169.51,89.85
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,225.53,126.68
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,281.99,169.91
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,337.7,215.32
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,393.25,261.08
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,448.05,305.3
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,502.12,347.86
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,553.83,388.26
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,604.5,426.86
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,653.08,462.11
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,700.11,495.32
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,743.79,526.4
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,785.06,554.93
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,822.79,579.94
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,857.57,603.05
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,886.22,622.02
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,911.43,638.9
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,932.19,653.07
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,949.36,665.13
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,959.5,674.06
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,965.92,680.88
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,965.11,681.89
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,960.64,680.8
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,947.96,675.76
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,944.89,677.08
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,919.69,662.98
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,891.42,646.94
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,851.67,623.83
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,809.59,598.65
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,757.96,566.28
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,700.04,528.09
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,622.29,473.38
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,545.81,416.55
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,436.32,331.29
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,332.88,241.33
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,166.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
