Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,21.61,10.92
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.88,21.0
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,38.29,26.81
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,44.79,32.43
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,49.46,36.38
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,54.13,40.17
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,61.83,46.29
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,65.03,48.55
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,67.94,50.63
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,70.74,52.6
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,72.01,53.21
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,82.27,61.02
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,84.12,62.17
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,85.79,63.18
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,86.91,63.77
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,87.86,64.23
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,109.54,63.11
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,165.3,86.69
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,221.45,123.47
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,278.15,166.88
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,334.43,212.92
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,390.56,259.32
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,445.9,304.04
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,500.06,346.64
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,551.88,387.07
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,602.63,425.64
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,651.26,460.79
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,698.31,493.85
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,741.98,524.91
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,783.24,553.32
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,820.6,577.83
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,854.98,600.39
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,884.46,619.57
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,910.59,636.68
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,927.83,648.58
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,941.35,658.34
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,950.99,665.52
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,956.95,670.59
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,955.23,671.02
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,963.64,678.09
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,950.59,673.09
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,934.07,666.1
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,905.87,651.56
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,874.65,634.92
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,839.27,614.64
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,796.08,588.62
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,735.98,549.19
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,675.12,507.83
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,594.16,450.98
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,514.5,391.97
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,403.01,305.32
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,295.34,212.56
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,145.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,21.69,10.81
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.52,22.33
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,43.33,31.04
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,51.04,37.71
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,56.83,42.6
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,62.55,47.25
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,65.23,49.23
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,67.95,51.19
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,70.65,53.1
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,79.28,59.84
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,80.22,60.11
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,81.14,60.38
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,82.35,61.03
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,83.44,61.59
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,93.36,69.17
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,93.37,68.86
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,113.68,67.25
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,168.74,90.14
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,223.71,125.86
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,279.44,168.39
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,335.1,213.88
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,390.69,259.86
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,444.89,303.78
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,498.44,346.09
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,550.43,386.76
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,601.39,425.59
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,649.88,460.94
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,696.83,494.25
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,740.44,525.44
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,781.64,554.05
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,818.56,578.41
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,852.46,600.81
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,881.45,619.83
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,907.07,636.74
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,924.24,648.39
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,937.7,657.87
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,946.82,666.17
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,952.26,672.36
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,963.87,681.59
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,958.07,679.86
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,943.92,674.15
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,926.28,666.3
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,898.73,650.6
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,868.16,632.84
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,832.04,612.16
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,787.8,585.41
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,727.86,545.72
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,667.16,504.07
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,585.28,446.33
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,504.76,386.41
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,393.45,299.41
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,285.61,205.3
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,139.63,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,21.95,10.81
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.07,22.76
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,42.23,30.16
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,52.45,39.06
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,58.53,44.22
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,64.53,49.13
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,66.8,50.66
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,69.17,52.22
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,71.82,54.08
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,80.54,60.89
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,81.12,60.86
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,81.72,60.86
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,82.9,61.48
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,83.96,62.01
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,94.04,69.71
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,94.25,69.55
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,113.38,67.64
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,168.23,90.08
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,223.28,125.7
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,278.93,168.0
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,334.25,213.01
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,389.51,258.49
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,443.24,301.9
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,495.96,343.43
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,547.34,383.28
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,597.75,421.3
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,645.53,456.67
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,691.72,490.09
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,734.53,520.34
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,774.94,548.37
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,811.1,572.11
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,844.26,593.91
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,872.53,612.3
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,897.44,628.63
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,912.02,638.54
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,937.41,655.45
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,945.65,661.64
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,950.16,665.78
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,790.98,563.68
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,604.51,434.94
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,765.29,553.01
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,906.64,649.46
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,873.82,629.52
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,838.26,608.91
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,792.45,581.99
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,744.64,552.98
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,675.97,507.28
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,606.68,459.47
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,514.49,393.24
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,434.04,332.53
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,325.28,247.0
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,223.97,158.25
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,109.74,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,20.35,9.38
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,35.18,23.65
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,51.97,38.36
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,68.55,52.65
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,81.43,63.64
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,94.77,74.76
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,103.14,81.35
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,113.41,89.37
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,115.23,90.49
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,120.01,94.04
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,123.28,96.15
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,126.44,98.16
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,128.78,99.5
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,128.93,99.11
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,122.38,93.42
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,116.35,88.22
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,131.52,85.32
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,181.28,107.08
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,228.27,136.68
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,283.96,177.97
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,336.03,219.69
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,388.64,262.18
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,439.08,301.81
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,491.23,341.82
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,542.68,381.69
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,593.42,420.04
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,641.92,455.27
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,679.73,482.79
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,721.81,513.08
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,761.69,541.37
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,724.55,511.74
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,639.16,449.59
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,650.49,459.74
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,659.95,468.25
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,581.0,414.56
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,515.22,368.5
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,586.58,422.53
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,682.77,492.16
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,801.52,577.87
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,905.48,650.41
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,870.4,630.31
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,831.59,608.32
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,652.26,485.97
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,438.13,331.55
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,402.4,307.68
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,365.79,281.98
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,319.46,247.97
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,272.79,212.7
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,223.09,174.11
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,173.16,133.99
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,100.43,74.55
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,35.04,20.24
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.56,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,5.51,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,22.39,10.75
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,38.48,26.59
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,52.15,38.83
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,65.97,50.91
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,80.7,63.57
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,93.51,74.35
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,105.99,84.47
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,116.32,92.59
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,138.08,110.01
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,153.51,121.95
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,166.59,131.85
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,179.24,141.29
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,188.8,148.47
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,209.63,164.58
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,149.85,116.34
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,119.19,91.42
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,176.44,124.61
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,265.59,189.56
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,249.95,165.66
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,280.93,180.19
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,343.37,237.2
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,385.48,275.83
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,412.06,296.23
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,441.25,318.92
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,500.06,362.9
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,585.26,426.3
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,631.51,461.05
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,676.62,494.4
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,718.43,524.74
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,758.01,553.01
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,793.02,578.16
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,825.19,601.17
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,716.12,522.43
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,551.35,403.04
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,688.22,504.16
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,832.24,605.57
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,694.82,510.74
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,549.32,407.99
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,689.17,513.43
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,830.51,615.26
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,825.61,613.1
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,828.69,616.84
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,743.02,559.83
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,667.51,507.86
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,686.68,526.12
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,711.11,545.72
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,638.36,494.42
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,577.19,450.53
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,492.75,387.65
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,410.98,323.9
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,308.53,240.33
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,212.32,151.67
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,68.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,44.42,32.32
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,83.05,64.55
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,111.39,87.55
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,138.73,109.29
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,142.71,111.84
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,146.47,114.26
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,168.63,131.6
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,202.04,157.59
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,210.22,163.2
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,217.73,168.36
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,231.53,168.95
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,260.23,186.14
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,292.61,206.36
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,315.97,221.46
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,349.95,247.16
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,385.73,274.47
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,434.79,310.36
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,483.85,346.96
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,533.15,384.18
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,582.34,421.94
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,626.77,455.62
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,670.32,488.13
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,710.11,517.1
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,747.68,544.13
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,780.28,567.6
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,810.06,589.0
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,832.5,604.99
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,851.53,618.69
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,871.56,633.63
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,888.33,646.47
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,890.17,648.63
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,888.32,648.57
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,878.87,643.61
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,865.88,636.39
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,831.9,615.86
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,805.6,600.54
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,770.14,577.59
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,732.47,552.92
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,679.3,516.52
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,625.07,478.62
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,559.47,430.92
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,472.69,367.0
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,387.04,302.69
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,304.86,238.06
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,212.95,163.44
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,106.33,72.33
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,33.47,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,7.08,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,21.35,9.37
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,35.65,24.15
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,49.79,36.79
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,63.46,48.76
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,75.61,59.13
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,87.47,68.98
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,106.78,84.85
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,122.86,97.72
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,128.7,101.95
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,138.06,109.0
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,147.94,116.39
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,157.34,123.32
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,118.74,91.8
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,94.47,71.92
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,145.12,112.33
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,218.59,169.65
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,238.06,174.91
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,247.57,180.74
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,274.14,195.67
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,328.11,231.33
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,332.18,226.55
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,386.21,263.4
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,391.82,278.37
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,379.75,274.48
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,442.32,319.38
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,519.47,374.57
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,543.98,392.62
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,567.17,409.7
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,616.63,445.89
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,674.85,487.76
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,764.72,554.61
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,837.55,608.05
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,865.26,626.79
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,889.62,643.7
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,814.54,592.33
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,680.14,496.34
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,825.49,605.2
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,949.41,691.85
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,861.84,634.49
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,748.98,555.51
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,617.03,464.23
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,483.24,367.79
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,480.07,368.44
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,499.07,384.56
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,465.45,361.67
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,430.23,337.31
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,386.4,305.39
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,341.69,271.76
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,287.62,229.13
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,215.02,170.63
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,150.81,116.44
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,86.12,57.42
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,27.95,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,20.67,8.53
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,34.32,23.01
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,45.02,32.72
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,55.64,42.09
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,62.91,48.43
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,70.1,54.52
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,89.74,70.85
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,110.87,88.11
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,97.87,76.92
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,87.88,68.33
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,127.56,100.68
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,184.63,146.36
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,189.02,149.29
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,201.49,158.8
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,211.29,165.81
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,220.43,172.29
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,233.13,171.39
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,264.52,188.86
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,256.36,184.78
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,245.34,180.17
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,305.91,222.16
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,363.72,262.06
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,398.68,286.66
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,437.16,313.74
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,480.17,344.41
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,539.24,386.18
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,540.94,386.56
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,533.81,380.44
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,657.12,469.38
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,771.61,550.56
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,809.35,573.03
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,844.25,594.08
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,872.69,613.36
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,897.76,630.68
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,921.73,647.46
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,928.69,653.76
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,935.83,660.49
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,939.2,665.01
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,937.68,666.62
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,932.47,666.07
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,922.97,663.79
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,902.67,654.62
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,874.55,639.03
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,843.51,621.36
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,798.04,592.63
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,750.55,561.95
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,687.94,520.2
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,624.55,476.36
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,538.41,415.32
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,449.21,348.42
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,338.7,260.8
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,233.88,159.99
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,80.33,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,20.31,7.86
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,33.68,22.43
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,42.81,30.83
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,52.0,38.98
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,61.29,46.95
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,67.88,52.41
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,70.64,54.49
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,73.49,56.56
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,76.27,58.53
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,78.95,60.4
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,86.67,66.4
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,87.63,66.8
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,88.89,67.47
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,90.01,68.03
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,89.26,67.1
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,98.88,74.52
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,111.56,71.3
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,166.05,91.72
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,220.48,126.39
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,275.83,168.62
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,331.29,214.33
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,386.77,260.71
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,441.01,305.03
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,495.44,348.44
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,547.8,390.11
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,599.05,429.87
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,648.36,466.33
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,696.08,500.68
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,740.08,532.56
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,781.65,561.75
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,818.51,586.62
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,852.3,609.49
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,881.98,629.47
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,908.28,647.35
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,927.37,660.7
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,942.76,671.86
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,952.47,680.96
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,958.44,687.91
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,956.77,688.71
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,951.48,687.39
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,950.66,690.02
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,933.01,681.69
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,904.4,665.11
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,872.77,646.44
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,829.98,619.87
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,791.47,595.71
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,729.03,554.15
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,666.01,510.58
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,580.96,448.47
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,497.57,384.3
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,379.69,290.46
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,265.68,177.89
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,96.06,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,7.08,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,18.96,6.48
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.14,20.17
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,39.51,27.88
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,45.99,33.68
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,51.28,38.33
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,56.56,42.81
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,58.56,44.29
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,65.61,49.97
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,68.15,51.78
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,70.62,53.52
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,73.15,55.28
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,75.52,56.92
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,86.12,65.27
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,87.77,66.28
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,88.6,66.63
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,89.28,66.88
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,101.41,63.91
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,157.37,84.41
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,213.88,120.69
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,271.07,164.81
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,327.72,212.03
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,384.22,259.88
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,439.37,305.73
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,493.99,350.07
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,546.78,392.6
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,598.4,433.15
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,647.84,470.14
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,695.53,504.84
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,699.62,505.44
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,673.52,484.21
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,771.6,557.44
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,853.03,615.95
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,881.87,635.22
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,907.24,652.55
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,922.12,663.1
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,933.06,671.28
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,942.26,678.51
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,961.73,692.65
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,957.8,691.83
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,950.12,688.93
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,934.43,682.05
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,915.25,672.93
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,891.26,660.55
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,858.49,642.02
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,813.35,613.72
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,766.2,583.59
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,699.58,537.34
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,632.37,489.05
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,543.24,423.96
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,455.77,356.45
