Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,331.37,255.93
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,215.87,141.11
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,73.2,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,19.08,6.09
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,37.06,25.12
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,46.84,34.19
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,56.42,42.72
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,64.08,49.33
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,74.35,57.92
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,73.84,57.09
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,73.8,56.61
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,76.95,58.89
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,79.98,61.04
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,86.54,66.07
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,86.39,65.57
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,87.77,66.34
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,89.01,67.01
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,88.63,66.24
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,98.65,73.8
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,109.73,70.43
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,165.71,90.55
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,221.86,126.03
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,278.78,169.37
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,335.56,216.14
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,392.32,263.68
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,447.82,309.31
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,502.86,353.48
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,556.11,395.84
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,608.29,436.27
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,658.21,473.09
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,706.55,507.75
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,751.22,540.11
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,793.43,570.0
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,830.89,594.96
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,865.26,617.84
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,894.2,637.19
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,919.63,654.33
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,940.07,668.35
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,956.81,680.14
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,966.43,688.7
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,972.25,695.05
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,970.71,695.68
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,978.95,702.9
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,964.4,696.61
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,946.28,688.19
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,917.9,671.84
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,886.42,653.33
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,842.43,626.01
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,803.04,601.28
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,739.18,558.56
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,674.71,513.78
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,586.61,450.82
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,500.23,385.33
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,373.07,284.68
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,245.2,155.5
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,88.91,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.3,3.86
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,32.31,21.15
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,40.23,28.52
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,50.43,37.44
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,56.24,42.46
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,62.03,47.25
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,63.14,47.96
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,64.5,48.83
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,72.92,55.54
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,75.92,57.67
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,76.74,57.88
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,77.57,58.1
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,87.99,66.22
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,89.61,67.18
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,90.16,67.3
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,90.58,67.33
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,101.08,64.27
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,157.86,84.18
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,214.68,119.87
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,272.15,163.52
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,329.51,210.61
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,386.77,258.37
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,442.54,304.07
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,497.52,347.99
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,550.66,390.06
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,602.63,430.15
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,652.29,466.62
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,700.23,500.85
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,744.36,532.73
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,785.96,561.78
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,823.99,587.3
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,858.98,610.83
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,888.12,630.38
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,913.76,647.77
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,933.52,661.5
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,949.55,673.03
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,959.87,682.23
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,966.42,689.26
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,965.23,690.38
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,960.35,689.34
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,960.15,692.44
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,943.43,684.85
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,916.06,669.23
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,885.63,651.49
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,843.22,625.72
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,798.51,597.78
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,742.41,561.11
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,679.94,518.23
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,594.19,456.49
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,510.31,392.42
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,384.61,291.85
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,258.25,156.74
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,95.17,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.19,2.08
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,30.15,19.21
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,37.29,25.96
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,44.58,32.46
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,50.32,37.42
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,56.03,42.17
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,58.7,44.12
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,66.43,50.23
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,69.32,52.31
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,72.13,54.3
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,73.69,55.13
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,75.2,55.91
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,86.1,64.4
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,88.08,65.64
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,89.18,66.2
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,90.1,66.63
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,99.43,63.46
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,156.16,82.96
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,213.26,118.65
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,270.9,162.32
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,328.32,208.92
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,385.65,256.02
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,441.8,301.66
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,497.17,345.52
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,550.72,387.54
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,603.12,427.57
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,652.86,464.91
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,700.89,500.2
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,745.45,532.25
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,787.53,561.52
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,825.64,585.78
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,860.71,607.97
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,889.94,628.73
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,915.67,647.42
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,934.69,660.64
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,949.97,671.66
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,959.86,679.44
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,965.98,685.04
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,964.74,686.43
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,959.76,685.65
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,959.22,688.79
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,942.0,681.2
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,914.66,667.03
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,884.24,650.67
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,841.69,625.26
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,802.9,601.79
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,741.05,561.18
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,678.61,518.34
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,591.73,455.5
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,506.75,390.29
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,382.93,290.47
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,256.27,147.86
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,95.12,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,14.11,1.42
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,28.65,17.93
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,35.5,24.42
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,42.49,30.67
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,47.6,35.11
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,52.72,39.37
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,60.41,45.58
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,63.74,47.99
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,66.74,50.18
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,69.65,52.27
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,71.6,53.44
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,82.25,61.66
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,84.19,62.88
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,85.95,63.97
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,87.63,65.0
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,89.09,65.87
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,97.76,72.59
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,154.78,82.22
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,212.75,118.62
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,270.9,162.85
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,328.05,209.81
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,385.11,257.52
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,440.8,303.32
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,495.67,347.36
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,548.95,389.67
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,601.09,430.01
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,650.27,466.38
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,697.51,500.38
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,683.64,488.42
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,631.57,449.2
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,751.16,536.93
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,852.11,608.62
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,880.57,627.24
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,905.58,644.09
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,924.74,657.51
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,940.22,668.74
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,949.08,677.05
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,954.2,683.18
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,966.77,692.96
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,961.76,691.48
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,946.52,684.51
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,927.74,675.34
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,901.12,660.1
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,871.36,642.68
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,833.04,619.76
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,787.0,590.93
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,728.24,552.31
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,668.69,511.3
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,580.47,446.18
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,494.23,379.06
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,373.74,281.72
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,248.45,133.12
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,92.33,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,14.53,0.91
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,29.44,18.52
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,37.38,25.99
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,45.37,33.12
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,50.71,37.75
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,56.06,42.2
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,59.72,45.09
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,68.57,52.25
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,71.73,54.55
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,74.79,56.75
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,76.91,58.02
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,78.91,59.19
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,80.02,59.89
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,90.76,68.39
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,92.05,69.08
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,93.14,69.64
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,100.74,75.39
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,157.69,85.01
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,214.86,120.54
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,272.48,164.13
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,329.63,210.97
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,386.65,258.49
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,442.62,304.27
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,497.43,347.91
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,550.25,389.56
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,601.92,429.22
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,650.42,465.83
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,697.06,500.31
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,674.6,482.49
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,613.22,436.86
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,740.34,530.12
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,850.54,608.06
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,879.41,626.94
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,904.86,644.26
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,919.03,654.45
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,943.81,671.7
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,951.34,679.35
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,955.01,684.86
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,802.19,585.0
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,622.42,458.37
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,775.44,573.68
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,908.75,667.43
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,878.3,648.64
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,844.99,628.85
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,796.79,598.97
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,746.63,566.95
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,682.37,522.58
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,617.45,475.97
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,524.86,407.01
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,430.06,332.94
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,314.69,238.55
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,192.47,93.35
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,66.76,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.46,0.02
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,28.77,17.91
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,38.34,26.78
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,50.21,37.21
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,56.33,42.52
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,62.41,47.59
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,65.72,50.15
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,69.05,52.66
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,72.35,55.09
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,75.54,57.38
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,83.05,63.08
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,84.19,63.5
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,85.31,64.07
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,86.33,64.55
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,86.56,64.42
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,97.12,72.55
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,103.41,77.22
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,158.46,86.67
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,214.24,121.12
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,270.66,163.6
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,326.71,209.35
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,382.79,255.92
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,437.13,300.32
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,490.85,343.13
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,543.3,384.42
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,594.75,423.83
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,643.19,459.28
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,689.9,492.52
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,733.48,523.7
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,774.69,552.68
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,810.86,576.84
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,843.98,598.88
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,872.14,617.19
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,896.89,633.35
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,913.98,645.02
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,927.37,654.52
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,949.75,669.57
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,954.37,673.43
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,950.13,672.34
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,942.12,669.1
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,925.3,661.4
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,904.97,651.53
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,880.01,637.64
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,845.57,617.37
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,798.42,588.88
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,749.35,558.32
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,681.56,513.51
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,613.29,466.36
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,519.43,398.06
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,423.39,324.46
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,301.01,225.45
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,170.38,70.92
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,57.31,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.01,18.76
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,39.22,27.37
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.97,37.68
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,57.43,43.27
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,63.84,48.59
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,66.47,50.47
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,69.23,52.36
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,72.22,54.51
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,75.12,56.55
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,82.29,62.06
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,83.17,62.41
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,84.35,63.02
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,85.42,63.54
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,85.46,63.12
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,95.95,70.99
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,101.48,75.18
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,157.09,85.11
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,213.1,119.24
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,269.84,161.56
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,326.28,206.9
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,382.72,252.87
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,437.68,297.22
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,492.12,340.04
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,544.92,381.21
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,596.63,420.47
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,645.48,456.94
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,692.59,491.37
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,736.22,522.57
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,777.37,551.34
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,814.57,574.91
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,848.75,596.44
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,877.57,616.53
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,902.96,634.59
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,918.48,645.52
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,930.17,654.23
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,938.84,660.92
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,957.82,674.34
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,953.58,673.16
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,945.56,669.91
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,929.21,662.9
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,909.36,653.7
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,884.44,639.83
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,850.72,620.03
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,803.94,591.85
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,755.23,561.59
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,686.98,516.71
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,618.29,469.4
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,524.77,401.36
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,433.33,331.05
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,304.37,226.71
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,170.51,57.31
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,58.45,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,15.83,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,31.03,19.51
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,42.27,29.9
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.38,39.71
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,61.72,46.89
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,69.96,53.74
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,75.27,57.96
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,77.93,59.84
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,81.5,62.43
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,84.94,64.88
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,85.65,64.93
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,86.39,65.01
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,94.83,71.45
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,95.72,71.79
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,95.82,71.52
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,95.83,71.21
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,99.82,74.05
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,155.05,85.0
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,210.8,119.14
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,273.15,165.5
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,328.08,209.56
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,383.07,254.32
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,436.91,297.71
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,490.69,340.0
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,544.06,380.89
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,585.01,410.08
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,636.84,449.13
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,686.31,487.55
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,729.17,518.03
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,769.64,546.36
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,804.68,569.8
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,836.61,590.7
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,863.61,608.46
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,901.24,633.04
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,918.23,644.47
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,931.4,653.78
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,937.63,660.27
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,940.0,664.57
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,933.59,662.44
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,931.06,663.01
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,911.91,653.71
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,889.38,642.35
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,854.94,622.07
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,817.71,599.75
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,766.5,568.16
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,713.4,534.39
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,642.84,485.99
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,564.37,429.98
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,469.54,359.82
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,378.55,289.04
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,261.2,192.57
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,114.26,24.88
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,40.0,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.41,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,28.6,17.46
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,37.83,26.16
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,49.45,36.37
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,56.36,42.35
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,63.19,48.04
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,65.83,49.94
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,68.6,51.86
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,71.63,54.04
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,74.57,56.12
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,81.09,61.1
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,81.44,61.02
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,83.02,61.96
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,84.46,62.8
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,94.32,70.36
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,94.66,70.3
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,98.36,72.92
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,154.28,83.23
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,210.62,117.31
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,267.75,159.94
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,325.04,206.53
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,382.33,253.99
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,437.93,299.28
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,493.31,343.35
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,546.68,385.57
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,598.83,425.81
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,648.59,462.42
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,696.57,496.78
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,741.07,528.87
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,783.05,558.2
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,820.66,582.18
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,855.18,604.07
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,884.29,624.82
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,909.91,643.49
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,929.56,657.16
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,945.48,668.62
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,954.72,675.75
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,960.15,680.66
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,958.82,681.72
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,953.81,680.63
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,951.96,682.69
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,933.55,674.09
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,904.02,657.1
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,871.45,637.98
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,826.31,610.85
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,785.2,585.73
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,719.2,542.03
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,652.87,496.04
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,559.97,428.11
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,469.51,357.95
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,336.99,248.78
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,190.96,20.01
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,69.73,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,14.39,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,28.54,17.33
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,39.1,27.2
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,49.69,36.56
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,59.23,44.78
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,65.91,50.34
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,68.74,52.49
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,71.68,54.66
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,74.88,56.97
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,77.96,59.17
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,85.35,64.86
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,86.1,65.1
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,87.46,65.84
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,88.7,66.49
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,88.59,65.94
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,88.42,65.37
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,101.54,75.45
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,156.71,85.91
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,212.42,119.51
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,268.99,161.65
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,324.97,207.19
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,380.9,253.58
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,435.72,298.17
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,490.1,341.29
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,542.71,382.75
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,594.22,422.29
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,643.16,458.23
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,690.39,492.01
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,733.83,523.32
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,774.79,552.41
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,811.43,575.63
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,845.03,596.71
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,872.82,615.05
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,897.14,631.25
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,916.03,644.36
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,931.25,655.33
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,939.88,663.4
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,958.49,678.11
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,954.68,677.52
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,947.09,674.81
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,861.36,622.28
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,752.38,551.97
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,810.62,595.06
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,849.96,623.4
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,802.71,594.18
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,753.58,563.33
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,684.29,517.16
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,614.69,468.54
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,518.23,396.86
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,424.13,323.17
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,249.1,181.87
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,30.01,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
