Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,13.62,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,26.71,15.69
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,40.73,28.4
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,54.58,40.5
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,67.62,51.64
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,80.33,62.22
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,84.39,65.33
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,89.9,69.53
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,81.24,61.98
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,77.46,58.51
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,78.79,59.11
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,80.08,59.68
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,81.71,60.66
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,83.19,61.53
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,127.47,96.3
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,185.82,141.24
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,171.79,129.71
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,212.77,137.18
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,222.88,132.84
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,265.89,158.39
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,322.18,203.95
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,378.46,250.39
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,433.85,295.34
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,487.92,338.09
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,539.63,378.75
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,590.26,417.56
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,627.88,443.03
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,644.72,452.43
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,711.18,501.8
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,766.83,544.63
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,801.37,568.17
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,832.74,589.32
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,873.42,617.59
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,897.94,635.49
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,849.47,603.9
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,774.57,551.89
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,864.83,617.44
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,936.09,665.47
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,767.16,553.89
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,546.96,399.32
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,739.29,541.19
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,888.31,645.0
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,857.31,625.42
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,823.44,604.92
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,773.14,573.62
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,720.99,540.19
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,651.81,493.56
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,582.21,444.42
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,478.19,366.59
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,387.44,295.02
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,264.12,191.34
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,121.0,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,14.68,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,28.86,17.39
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,40.8,28.57
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,52.59,38.98
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,60.94,46.22
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,69.21,53.13
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,75.32,57.91
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,78.62,60.2
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,81.81,62.46
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,84.89,64.61
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,85.89,64.9
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,86.89,65.19
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,95.72,71.91
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,96.89,72.46
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,96.91,71.96
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,96.85,71.42
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,97.57,71.67
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,152.48,83.4
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,208.55,117.02
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,265.26,158.62
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,321.37,203.21
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,377.74,248.72
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,433.9,293.28
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,487.45,334.39
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,538.59,373.37
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,588.95,410.74
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,636.05,444.01
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,681.31,475.09
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,659.53,458.7
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,604.61,419.47
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,718.28,499.9
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,825.97,574.6
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,689.45,481.22
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,476.31,334.29
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,706.01,495.42
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,897.06,622.22
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,899.1,623.92
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,897.36,625.08
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,887.32,620.38
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,873.65,613.59
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,848.29,600.32
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,809.35,578.29
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,769.57,554.31
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,727.68,528.57
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,670.98,493.01
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,613.34,455.72
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,539.22,405.0
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,465.86,352.6
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,352.65,269.0
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,264.28,199.72
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,160.59,112.97
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.94,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,12.12,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,23.88,13.35
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,42.63,30.16
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,60.61,45.92
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,72.45,56.24
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,82.55,64.81
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,100.85,79.86
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,116.56,92.44
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,131.74,104.53
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,146.4,116.03
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,157.16,124.24
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,159.71,125.8
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,168.25,132.19
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,176.26,138.12
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,185.27,144.53
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,193.64,150.38
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,203.99,158.1
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,252.56,181.38
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,270.8,189.04
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,315.3,217.8
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,348.82,244.45
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,380.03,269.43
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,410.02,292.78
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,439.28,315.14
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,451.7,325.17
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,451.3,325.65
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,481.6,347.73
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,513.26,370.48
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,599.4,431.71
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,697.49,499.51
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,674.54,483.42
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,652.62,468.52
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,665.77,478.69
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,677.08,487.35
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,691.8,498.77
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,704.84,509.15
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,699.56,508.09
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,691.81,505.63
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,542.75,402.71
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,389.77,292.7
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,246.73,187.94
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,95.36,70.41
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,122.54,92.74
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,153.65,117.81
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,131.88,100.98
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,110.0,83.85
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,89.58,67.55
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,68.64,50.51
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,49.62,34.8
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,29.45,18.02
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,16.79,6.94
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,4.54,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,9.11,1.6
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,17.51,9.17
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,25.94,16.66
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,35.56,25.09
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,45.2,33.43
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,24.79,15.74
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,4.56,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,46.77,34.3
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,87.34,68.41
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,96.39,75.56
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,105.38,82.59
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,156.68,124.55
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,205.05,163.47
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,205.18,162.78
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,204.77,161.75
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,214.85,169.44
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,234.2,174.82
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,243.65,181.51
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,251.95,187.85
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,191.12,142.2
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,122.12,89.7
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,204.7,152.85
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,281.61,210.6
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,259.06,193.64
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,227.76,170.14
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,307.98,230.51
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,394.25,294.18
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,393.33,293.36
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,391.21,291.91
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,350.77,262.22
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,292.63,219.2
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,189.2,141.52
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,85.74,61.76
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,150.2,112.23
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,218.72,164.99
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,238.57,180.86
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,259.81,198.0
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,198.83,151.38
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,137.6,103.8
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,133.5,101.17
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,129.7,98.68
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,65.76,47.82
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,10.67,3.11
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,9.13,1.89
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,7.6,0.65
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,6.07,0.0
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,4.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.41,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.27,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.13,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,9.83,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,19.06,9.61
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,34.23,23.57
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,49.23,36.91
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,64.52,50.39
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,79.74,63.55
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,78.14,61.91
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,75.87,59.65
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,80.26,63.15
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,84.57,66.54
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,105.21,83.63
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,125.38,100.12
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,135.88,108.45
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,146.28,116.66
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,148.15,117.62
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,149.9,118.53
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,153.85,121.47
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,159.29,119.79
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,162.11,121.65
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,164.9,123.62
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,188.5,141.54
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,212.76,159.84
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,193.84,145.16
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,173.7,129.64
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,134.58,99.74
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,93.68,68.11
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,110.81,81.52
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,128.37,95.15
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,159.98,119.56
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,192.48,144.44
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,173.85,130.27
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,154.67,115.72
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,101.97,74.99
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,49.54,33.79
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,90.78,66.53
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,133.82,100.33
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,175.9,133.58
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,221.03,169.09
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,176.31,134.6
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,131.24,99.47
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,122.03,92.56
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,112.82,85.55
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,91.05,68.43
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,69.27,51.09
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,58.78,42.84
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,49.06,35.07
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,39.79,27.47
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,30.55,19.76
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,22.48,12.93
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,14.45,6.07
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,8.35,0.47
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.75,11.64
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,37.1,25.97
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,52.16,39.41
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,68.15,53.51
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,83.9,67.12
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,98.52,79.34
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,112.82,91.02
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,121.16,97.68
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,134.88,108.76
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,147.6,118.66
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,160.18,128.33
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,175.83,140.65
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,198.83,158.8
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,202.2,160.71
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,215.81,170.84
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,207.81,164.03
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,223.93,167.51
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,238.1,176.97
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,252.92,187.27
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,298.7,217.04
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,361.38,260.77
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,398.51,289.22
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,441.39,320.69
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,375.25,275.21
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,291.88,215.4
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,328.73,242.79
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,368.21,271.38
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,252.65,187.39
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,124.81,91.43
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,88.1,63.43
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,51.19,34.71
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,62.83,43.99
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,74.59,53.38
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,121.44,90.2
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,170.62,128.46
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,293.54,223.72
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,413.02,313.77
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,316.85,241.79
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,198.63,151.43
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,173.86,133.06
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,148.72,113.88
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,144.52,111.12
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,140.81,108.69
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,121.04,93.24
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,101.2,77.47
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,82.12,62.06
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,62.42,45.85
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,45.08,31.4
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,26.65,15.9
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,14.87,5.0
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.08
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.81
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,19.3
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,29.1
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,51.09,38.51
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,82.61,65.25
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,112.18,89.8
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,117.11,93.55
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,126.66,101.13
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,151.56,121.07
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,172.35,137.32
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,182.11,144.75
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,180.64,143.12
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,189.22,149.35
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,197.14,155.0
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,218.61,171.69
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,256.71,189.21
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,269.37,196.02
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,301.1,218.25
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,315.43,230.31
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,337.0,247.53
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,374.41,274.46
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,429.79,314.92
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,464.9,341.24
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,511.03,375.49
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,537.53,394.6
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,563.07,412.74
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,529.64,388.99
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,492.12,361.81
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,291.9,217.44
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,88.1,62.83
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,194.38,144.8
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,327.15,244.03
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,417.59,312.25
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,535.47,398.71
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,489.17,365.92
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,416.39,314.21
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,357.56,271.24
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,296.61,225.76
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,186.48,142.29
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,71.88,52.08
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,66.16,47.8
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,60.69,43.59
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,52.16,36.94
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,43.65,30.2
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,35.54,23.66
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,27.47,17.02
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,19.8,10.59
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,12.15,4.13
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,12.94,4.44
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,25.22,15.77
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,37.16,26.39
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,50.98,38.52
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,64.66,50.35
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,89.16,71.05
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,113.37,91.08
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,127.72,102.7
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,141.71,113.9
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,124.94,99.39
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,110.04,86.59
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,145.53,115.46
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,179.37,142.49
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,188.11,148.77
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,215.37,169.8
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,222.16,174.71
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,237.94,170.25
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,282.37,202.56
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,305.86,221.7
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,333.38,242.51
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,361.78,264.14
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,403.91,294.25
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,445.01,323.86
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,464.81,339.3
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,473.43,346.21
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,519.72,380.08
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,572.09,417.82
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,593.37,432.91
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,612.94,446.82
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,436.42,323.06
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,226.46,168.23
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,480.44,359.43
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,710.21,520.51
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,836.06,609.38
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,916.36,664.08
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,709.66,526.04
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,408.52,307.53
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,446.63,338.78
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,460.67,351.05
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,696.93,529.5
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,882.21,658.55
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,538.94,418.11
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,120.47,91.03
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,103.91,78.94
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,87.08,65.73
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,70.48,52.32
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,53.44,38.3
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,37.6,25.11
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,22.15,12.11
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,12.57,2.67
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,11.8,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,22.46,11.59
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,38.04,26.44
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,53.49,40.15
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,66.87,51.84
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,80.41,63.34
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,98.47,78.37
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,114.27,91.2
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,128.07,102.34
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,136.57,108.98
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,108.45,85.15
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,82.67,63.42
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,130.85,102.81
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,179.55,141.88
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,126.31,98.22
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,88.53,67.19
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,142.55,110.76
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,235.79,165.94
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,273.43,190.65
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,309.98,218.07
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,347.32,249.04
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,364.5,264.64
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,392.94,286.45
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,422.39,308.85
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,448.14,328.37
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,474.15,347.86
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,547.02,401.53
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,633.98,464.67
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,649.04,475.68
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,652.7,479.0
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,508.81,376.45
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,317.96,235.58
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,493.95,368.09
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,684.4,503.97
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,807.31,593.25
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,913.13,666.76
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,917.22,668.43
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,917.44,668.47
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,828.86,610.45
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,693.48,516.73
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,786.08,586.59
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,859.89,637.76
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,825.13,615.06
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,787.6,591.25
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,731.8,555.46
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,674.29,517.36
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,597.96,464.27
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,515.32,403.73
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,409.92,322.06
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,309.94,239.34
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,177.84,105.54
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,8.72,1.71
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,13.67,6.11
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,19.03,10.83
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,24.4,15.51
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,29.39,19.75
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,34.41,23.92
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,52.56,39.26
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,70.47,54.2
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,91.5,71.58
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,112.01,88.33
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,112.5,88.42
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,112.86,88.46
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,131.86,103.57
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,150.47,118.17
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,164.81,129.43
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,181.07,135.53
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,182.89,136.29
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,184.42,137.04
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,190.49,141.54
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,196.66,146.15
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,184.79,137.21
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,172.22,127.74
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,202.47,150.67
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,233.58,173.99
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,211.69,157.58
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,188.77,140.42
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,206.67,154.08
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,225.07,168.0
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,154.29,114.41
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,82.55,59.15
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,52.29,35.72
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,22.38,12.18
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,140.91,105.79
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,270.97,205.12
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,204.46,154.43
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,137.68,103.14
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,72.1,52.03
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.63
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,239.63,188.76
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,484.99,373.61
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,361.37,279.19
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,214.49,166.12
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,186.59,145.35
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,158.18,123.18
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,110.22,84.74
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,79.11,59.13
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,55.0,39.22
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,28.85,17.36
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,1.8
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
