Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.06
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.63
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.88
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,33.63,23.76
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,43.66,32.55
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,55.08,42.33
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,66.11,51.59
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,98.66,79.12
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,129.67,104.9
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,143.67,115.92
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,157.52,126.7
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,165.58,132.87
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,181.33,145.28
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,185.72,148.12
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,189.83,150.76
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,214.62,170.14
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,249.76,186.03
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,276.54,203.34
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,292.74,213.48
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,324.88,236.06
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,360.75,261.28
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,379.71,274.31
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,397.12,285.5
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,441.51,318.85
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,491.03,355.82
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,444.26,325.02
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,381.05,281.03
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,384.1,284.29
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,386.43,286.65
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,390.49,290.44
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,394.19,293.99
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,319.61,239.69
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,226.34,170.2
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,296.79,224.43
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,356.76,269.89
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,283.6,215.62
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,190.99,145.34
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,253.33,194.79
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,302.13,233.24
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,317.37,246.46
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,332.85,260.05
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,381.61,299.84
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,404.71,320.14
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,369.91,294.95
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,333.68,268.2
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,288.14,232.37
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,241.84,194.74
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,185.63,147.71
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,128.8,98.48
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,63.48,27.34
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,16.75,8.84
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,30.56,20.63
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,57.98,43.87
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,83.77,65.4
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,109.75,86.62
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,134.91,106.82
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,160.32,127.17
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,189.72,150.51
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,193.8,153.05
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,193.67,152.3
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,190.44,149.42
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,208.42,142.46
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,252.81,170.59
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,298.3,204.32
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,346.88,245.68
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,375.47,271.39
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,361.56,265.2
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,327.68,242.52
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,416.68,307.73
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,524.98,386.55
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,601.95,444.46
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,685.46,507.99
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,728.71,540.09
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,769.41,570.03
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,671.1,496.65
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,506.65,373.93
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,715.37,531.09
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,890.37,654.7
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,793.83,586.7
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,636.92,472.59
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,631.17,470.92
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,623.28,467.02
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,785.7,589.08
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,924.22,685.9
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,903.61,673.28
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,886.4,664.16
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,847.74,639.3
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,806.41,612.41
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,750.91,575.84
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,693.74,536.91
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,610.78,476.68
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,527.92,413.8
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,411.85,323.57
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,308.54,236.61
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,160.99,61.8
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,23.12,10.98
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,35.49,24.09
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,47.77,35.2
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,55.96,42.49
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,64.12,49.48
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,70.52,54.76
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,74.38,57.74
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,78.17,60.71
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,81.83,63.55
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,81.29,62.72
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,87.74,67.71
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,127.97,100.6
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,175.76,139.15
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,123.61,96.2
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,97.28,74.4
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,98.1,74.93
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,148.7,84.58
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,205.12,117.82
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,262.64,161.5
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,321.02,210.55
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,379.43,260.85
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,436.2,309.15
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,492.26,355.76
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,546.32,400.37
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,599.12,442.83
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,649.08,481.18
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,697.16,517.09
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,741.66,550.46
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,783.6,581.29
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,819.94,606.52
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,853.05,629.54
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,881.48,649.11
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,906.37,666.35
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,921.88,677.39
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,946.96,695.02
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,953.14,701.18
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,955.33,704.97
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,947.38,701.1
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,935.5,694.96
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,914.31,683.07
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,896.87,673.78
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,857.49,648.2
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,815.38,620.52
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,758.75,582.69
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,700.39,542.43
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,617.2,482.38
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,528.7,415.46
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,414.87,326.06
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,307.68,234.86
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,158.88,40.81
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,10.62,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.13,10.0
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,31.02,20.37
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,40.02,28.59
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,45.9,33.95
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,51.83,39.14
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,54.71,41.47
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,62.37,47.78
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,65.49,50.13
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,68.55,52.39
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,69.74,53.07
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,79.39,60.78
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,81.54,62.35
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,83.54,63.8
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,84.98,64.67
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,86.26,65.42
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,86.99,65.73
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,139.13,75.34
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,198.94,110.57
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,259.19,156.27
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,318.98,206.33
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,378.49,257.39
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,437.19,307.66
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,494.35,355.6
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,549.14,400.39
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,602.53,442.85
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,652.13,480.58
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,699.52,515.61
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,672.89,494.14
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,602.87,440.78
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,738.4,542.57
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,855.08,626.66
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,883.61,646.83
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,908.58,665.28
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,834.54,614.87
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,698.55,517.02
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,608.0,453.11
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,489.0,366.94
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,734.77,552.08
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,934.62,691.38
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,913.95,678.4
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,896.65,669.35
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,859.43,645.3
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,819.46,619.2
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,763.71,582.09
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,706.29,542.62
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,620.39,481.06
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,534.73,416.69
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,417.32,325.49
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,313.34,236.79
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,159.21,12.94
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.27,9.04
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,32.15,21.3
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,42.95,31.08
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,49.79,37.29
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,56.62,43.25
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,81.98,64.73
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,110.49,88.41
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,88.99,70.01
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,78.14,60.65
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,79.85,61.74
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,81.53,62.77
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,82.91,63.7
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,84.18,64.55
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,93.88,72.19
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,94.41,72.28
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,94.84,72.47
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,144.84,81.4
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,203.21,115.58
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,262.28,160.01
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,320.89,208.59
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,379.37,258.08
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,436.08,305.3
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,492.12,350.73
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,546.53,394.26
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,599.53,435.43
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,649.27,472.17
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,696.94,506.3
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,741.25,538.24
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,782.9,567.38
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,819.66,591.57
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,853.19,613.62
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,881.15,632.08
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,905.51,648.32
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,727.7,530.1
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,477.77,351.04
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,508.14,376.99
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,538.6,401.57
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,502.74,376.83
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,464.97,350.79
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,454.81,345.97
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,443.07,339.85
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,622.33,475.88
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,757.77,572.77
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,730.5,554.23
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,700.28,534.32
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,618.2,476.56
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,536.4,416.09
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,421.87,327.73
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,311.77,233.86
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,156.19,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,10.62,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,20.32,7.99
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,33.32,22.27
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,46.28,33.91
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,55.14,41.86
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,63.93,49.5
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,72.17,56.35
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,77.54,60.59
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,103.75,82.32
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,132.23,105.47
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,109.29,85.92
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,89.05,68.84
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,131.61,103.4
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,175.79,138.29
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,132.18,102.64
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,100.48,76.83
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,100.51,76.81
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,148.05,85.85
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,235.79,151.61
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,309.11,213.63
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,351.75,243.68
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,393.62,274.95
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,431.79,305.39
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,467.88,333.49
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,516.25,369.74
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,566.13,406.38
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,610.58,438.92
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,655.23,471.22
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,715.74,516.48
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,763.53,553.89
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,809.87,586.0
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,842.63,608.44
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,869.45,627.23
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,892.65,643.85
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,910.47,657.18
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,924.5,668.28
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,895.72,652.63
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,842.4,620.34
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,715.67,533.32
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,538.43,407.81
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,564.76,430.7
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,564.06,433.58
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,502.81,389.65
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,417.34,327.29
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,377.57,299.0
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,336.66,268.68
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,288.21,230.56
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,239.19,190.63
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,177.83,139.36
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,115.57,84.21
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,55.09,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,10.23,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,19.65,7.14
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,31.7,20.98
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,43.73,31.87
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,52.02,39.28
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,62.47,48.26
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,68.12,52.91
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,73.65,57.31
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,77.42,60.25
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,81.07,63.04
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,83.17,64.37
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,85.18,65.62
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,86.58,66.43
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,95.41,73.29
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,97.04,74.26
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,98.5,75.12
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,98.35,74.85
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,145.46,83.65
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,202.45,117.3
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,260.12,160.63
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,326.3,223.09
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,378.03,270.92
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,401.03,288.93
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,421.83,304.95
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,493.54,356.81
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,586.81,425.83
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,633.99,461.69
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,687.39,501.02
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,730.69,532.54
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,771.35,561.78
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,726.78,528.47
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,644.31,468.69
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,770.7,561.66
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,885.85,641.44
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,900.07,651.09
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,910.33,659.33
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,913.58,663.62
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,920.55,670.58
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,909.28,664.97
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,894.28,657.21
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,615.85,465.94
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,276.84,211.89
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,525.7,407.86
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,757.99,574.94
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,697.36,532.18
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,626.89,483.61
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,545.54,425.17
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,465.82,364.71
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,355.97,277.9
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,252.44,185.08
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,85.7,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,6.11
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,31.94,21.1
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,44.91,32.84
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,53.8,40.78
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,62.62,48.39
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,71.17,55.54
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,76.93,60.14
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,80.89,63.26
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,84.72,66.23
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,86.05,66.95
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,87.38,67.67
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,88.97,68.75
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,98.28,76.22
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,97.04,74.83
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,95.88,73.55
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,95.85,73.38
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,142.78,82.32
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,198.72,115.08
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,261.91,162.69
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,318.18,209.61
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,374.53,257.8
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,429.57,304.36
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,484.99,349.91
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,538.04,393.11
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,589.87,434.28
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,632.49,468.07
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,678.49,503.33
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,720.03,534.54
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,769.46,570.29
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,805.74,596.64
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,838.92,619.79
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,756.35,560.06
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,638.83,473.15
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,779.49,579.33
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,904.67,668.87
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,811.15,605.67
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,689.16,519.15
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,521.38,397.9
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,350.01,268.34
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,630.29,486.31
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,845.43,643.4
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,807.2,616.9
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,766.26,589.91
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,705.56,547.72
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,643.31,503.06
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,553.09,435.01
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,474.39,372.82
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,363.34,283.89
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,259.14,187.28
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,89.35,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.14,5.09
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.2,19.6
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.28,30.56
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,45.64,33.84
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,50.83,38.44
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,79.35,62.81
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,106.4,85.45
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,87.12,68.69
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,75.62,58.61
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,75.94,58.53
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,82.67,63.8
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,129.47,102.27
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,191.16,152.17
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,192.02,152.08
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,205.11,161.92
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,206.77,162.88
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,231.03,164.15
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,266.65,188.97
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,309.05,222.54
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,343.43,248.19
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,371.46,269.94
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,246.77,181.55
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,76.59,53.98
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,307.59,229.78
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,587.99,436.97
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,637.07,474.99
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,684.02,511.5
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,727.41,544.56
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,768.17,574.89
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,803.34,599.58
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,835.25,622.01
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,862.37,642.5
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,885.93,660.75
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,767.36,577.15
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,580.38,438.01
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,546.3,415.25
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,509.77,389.76
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,736.05,563.63
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,915.46,692.08
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,688.36,532.29
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,418.14,327.17
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,632.47,497.03
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,800.37,620.6
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,743.61,580.15
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,685.44,538.67
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,601.07,474.69
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,517.45,408.3
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,400.18,313.66
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,287.09,205.04
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,104.61,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,17.47,4.08
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,28.9,18.47
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,40.35,28.91
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,50.46,37.9
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,58.24,44.64
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,79.57,62.72
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,102.61,81.87
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,117.97,94.44
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,133.87,107.3
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,145.79,116.5
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,154.8,123.22
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,162.59,129.15
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,170.05,134.82
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,179.36,141.69
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,188.03,148.02
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,198.77,156.27
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,232.52,166.99
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,263.97,183.63
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,293.95,202.38
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,338.77,241.18
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,372.89,270.96
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,403.49,294.47
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,447.83,328.23
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,474.2,349.1
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,498.73,368.13
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,548.79,405.17
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,607.29,447.93
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,688.72,509.88
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,760.76,565.65
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,756.79,559.72
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,718.07,529.76
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,808.81,599.09
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,887.28,655.92
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,560.63,426.66
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,130.63,96.5
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,125.96,93.54
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,121.28,90.06
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,231.67,177.4
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,341.09,261.97
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,430.81,333.03
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,519.55,402.21
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,524.3,407.73
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,525.67,411.12
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,474.55,373.95
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,422.95,335.51
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,357.71,284.28
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,293.11,231.69
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,211.79,164.31
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,112.23,74.94
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,38.68,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
