Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,7.08,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,13.74,1.44
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,30.31,19.6
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,46.39,34.03
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,61.75,47.56
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,77.07,60.74
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,90.95,72.35
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,102.02,81.33
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,115.77,92.35
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,128.92,102.69
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,143.22,113.83
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,156.64,124.12
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,123.91,97.07
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,94.09,72.44
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,101.59,78.25
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,100.81,77.25
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,100.89,77.16
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,145.85,85.3
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,208.44,138.08
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,263.16,193.26
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,271.4,199.54
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,278.58,205.18
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,316.06,232.05
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,357.54,261.7
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,453.79,331.25
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,587.77,429.32
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,635.79,465.71
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,681.98,500.43
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,476.55,355.16
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,189.51,139.34
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,513.88,386.59
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,828.3,608.12
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,852.73,622.48
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,873.54,636.67
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,888.28,646.98
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,899.21,654.97
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,908.73,661.85
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,906.64,661.27
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,896.14,655.81
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,881.94,648.12
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,854.96,632.51
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,824.65,614.62
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,633.31,482.77
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,433.9,335.82
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,508.68,397.09
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,600.87,464.75
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,516.1,401.14
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,433.28,337.16
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,320.38,246.71
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,207.99,135.39
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,67.94,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,16.64,2.12
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,30.08,19.26
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,43.4,31.33
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,53.31,40.15
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,63.11,48.6
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,70.2,54.5
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,79.06,61.71
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,83.27,64.88
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,87.35,67.89
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,90.09,69.6
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,92.69,71.19
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,94.08,72.08
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,95.36,72.9
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,95.35,72.53
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,103.72,78.95
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,148.84,114.82
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,230.05,161.54
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,264.93,185.27
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,307.09,218.05
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,305.81,220.57
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,302.59,221.03
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,365.75,261.14
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,484.96,345.7
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,473.25,342.37
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,425.36,309.16
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,546.64,399.06
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,684.78,499.85
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,726.65,529.79
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,765.84,557.94
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,799.4,581.84
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,829.62,602.69
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,854.14,620.3
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,875.0,635.65
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,875.74,637.05
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,861.98,628.42
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,748.07,549.77
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,614.76,455.94
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,506.92,380.59
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,420.2,317.52
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,271.8,207.63
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,130.06,97.5
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,114.62,85.95
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,99.02,73.91
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,82.09,60.77
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,64.82,47.07
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,48.8,34.11
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,32.23,20.48
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,20.6,10.72
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.12,0.17
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,1.89,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,4.56,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,65.07,50.09
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,118.41,94.45
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,72.51,55.6
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,19.13,10.54
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,56.95,42.13
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,93.31,71.86
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,102.27,78.75
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,111.14,85.54
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,167.95,130.76
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,244.76,176.04
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,264.07,184.82
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,303.92,211.4
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,314.83,224.81
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,306.69,223.22
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,298.14,217.78
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,286.06,209.52
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,391.59,285.4
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,517.89,374.53
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,558.83,403.23
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,606.28,436.68
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,674.09,485.55
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,747.94,537.91
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,779.95,560.36
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,809.02,581.11
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,529.52,390.7
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,169.04,123.96
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,272.92,203.68
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,373.86,278.33
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,410.99,307.55
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,472.74,354.6
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,300.32,227.9
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,134.85,100.49
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,170.22,129.67
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,230.79,177.9
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,473.73,369.94
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,689.49,529.03
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,624.55,482.33
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,559.25,435.92
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,470.6,369.96
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,384.19,301.71
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,277.37,213.53
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,144.47,80.64
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,49.68,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,30.26,19.39
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,44.52,32.38
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,55.35,42.05
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,66.02,51.29
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,73.06,57.16
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,80.0,62.78
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,101.54,80.51
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,124.78,99.31
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,107.73,84.63
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,93.9,72.77
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,95.55,73.89
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,97.08,74.91
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,143.09,111.83
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,215.93,169.03
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,214.06,166.99
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,240.86,174.94
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,272.66,194.07
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,310.34,219.21
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,311.99,224.47
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,310.78,226.87
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,355.85,258.34
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,418.19,302.38
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,450.88,326.5
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,485.39,351.95
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,575.0,417.93
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,678.65,493.55
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,718.79,522.38
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,756.25,549.37
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,679.94,494.96
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,560.34,409.21
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,412.04,304.88
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,219.54,162.62
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,188.85,140.29
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,157.51,116.76
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,542.32,412.72
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,876.89,648.57
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,754.49,563.57
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,615.69,465.92
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,709.72,539.21
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,785.43,596.49
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,726.96,556.93
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,677.19,523.59
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,611.47,477.61
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,545.46,429.65
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,452.06,357.62
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,361.23,284.11
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,237.4,182.6
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,122.62,58.65
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,41.02,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,30.75,19.64
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,46.89,34.21
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,59.29,45.21
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,71.37,55.62
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,80.07,62.86
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,88.55,69.73
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,94.71,74.65
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,100.68,79.35
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,106.18,83.45
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,109.04,85.34
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,110.92,86.41
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,112.66,87.39
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,112.71,87.0
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,112.72,86.62
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,112.23,86.04
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,153.7,93.44
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,207.76,124.62
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,263.3,165.57
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,328.57,225.69
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,369.89,265.14
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,362.56,263.6
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,337.24,247.34
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,412.95,302.34
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,505.88,369.51
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,461.07,337.37
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,398.06,291.42
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,495.46,363.38
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,606.91,443.51
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,567.14,415.43
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,532.33,390.81
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,713.07,525.61
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,871.51,639.31
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,888.22,650.67
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,893.94,655.96
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,774.43,574.46
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,635.27,475.23
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,754.82,565.73
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,859.82,641.01
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,830.0,622.74
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,796.85,602.94
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,750.87,572.63
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,692.87,533.15
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,626.52,486.85
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,559.96,438.57
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,470.23,370.43
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,383.05,300.59
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,269.24,205.61
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,124.92,47.11
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,43.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,27.24,16.76
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,38.18,26.93
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,44.75,32.94
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,51.38,38.74
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,55.16,41.9
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,59.03,45.0
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,94.67,74.85
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,129.59,103.49
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,97.89,76.59
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,73.43,55.9
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,74.86,56.79
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,85.44,65.19
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,134.67,104.91
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,208.93,163.7
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,216.45,169.15
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,239.18,174.18
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,263.19,190.12
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,285.8,206.82
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,272.3,199.13
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,243.94,179.9
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,330.94,241.89
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,446.58,325.36
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,508.03,371.25
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,588.0,432.94
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,584.74,431.19
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,545.65,401.36
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,496.15,366.28
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,432.02,319.59
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,522.36,387.3
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,623.04,460.85
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,479.82,357.43
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,321.63,239.84
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,301.61,225.82
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,259.9,195.13
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,246.42,185.9
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,232.65,176.32
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,259.72,197.83
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,266.38,203.85
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,399.64,310.67
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,532.77,414.67
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,500.55,391.73
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,466.27,367.58
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,559.65,442.02
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,630.74,494.39
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,536.93,422.72
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,440.57,346.13
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,308.09,235.99
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,162.18,39.55
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,54.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,6.69,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,12.9,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,28.09,17.3
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,42.96,30.83
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,58.74,44.72
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,74.23,58.06
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,84.51,66.66
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,95.85,75.93
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,83.84,65.57
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,74.12,57.17
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,115.09,90.94
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,168.02,133.78
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,114.43,89.31
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,82.31,62.6
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,81.58,61.72
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,91.02,69.12
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,91.94,69.71
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,136.15,76.58
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,193.79,108.99
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,252.12,152.53
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,320.22,216.37
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,382.07,272.36
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,417.41,297.4
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,481.31,346.73
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,534.91,390.84
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,587.05,432.68
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,636.12,471.19
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,682.99,507.16
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,687.82,508.87
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,660.72,487.15
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,630.27,465.91
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,602.82,445.98
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,752.67,559.37
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,880.45,650.64
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,890.38,657.69
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,890.63,659.14
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,890.5,660.34
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,886.47,659.1
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,873.43,652.12
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,856.69,642.77
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,825.86,624.33
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,791.74,603.44
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,741.49,569.55
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,679.74,526.68
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,609.51,476.82
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,539.38,425.07
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,436.78,345.8
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,319.1,251.27
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,205.35,154.72
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,62.8,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,20.48,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,28.78,17.69
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,42.45,30.24
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,52.08,38.94
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,61.65,47.34
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,68.21,52.83
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,76.54,59.65
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,102.8,81.37
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,134.81,107.43
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,107.82,84.53
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,87.26,67.13
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,88.96,68.31
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,90.55,69.4
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,98.41,75.48
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,98.39,75.11
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,138.12,107.03
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,226.96,168.07
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,201.38,131.94
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,255.1,156.96
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,312.67,204.5
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,370.42,253.48
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,427.61,301.68
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,483.06,347.93
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,535.95,391.29
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,587.43,432.38
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,635.58,469.13
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,681.54,503.24
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,667.68,491.23
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,611.11,448.17
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,730.79,538.1
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,828.51,609.75
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,707.49,522.74
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,518.6,383.57
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,727.02,539.66
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,904.09,663.91
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,906.32,665.13
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,904.57,665.13
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,752.81,562.97
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,577.13,436.26
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,709.06,537.76
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,823.1,619.56
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,773.27,585.26
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,720.88,549.67
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,649.52,500.18
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,570.91,443.37
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,471.13,367.95
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,375.0,291.33
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,249.34,185.08
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,86.87,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,7.47,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.08,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,13.66,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,30.15,18.79
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,46.64,33.87
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,58.01,44.06
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,68.99,53.59
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,73.32,57.18
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,80.15,62.71
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,84.41,66.09
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,88.58,69.32
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,86.86,67.48
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,85.49,65.96
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,87.04,66.87
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,96.06,73.93
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,94.23,72.07
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,92.59,70.4
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,92.93,70.52
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,136.67,77.8
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,202.44,116.25
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,260.58,159.25
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,318.8,207.48
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,376.92,257.03
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,433.79,304.9
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,489.74,350.89
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,543.56,394.73
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,595.98,436.34
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,644.64,473.34
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,691.11,507.74
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,733.27,539.25
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,772.66,568.24
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,806.77,592.2
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,837.54,613.42
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,874.35,639.79
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,896.37,656.34
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,910.51,666.81
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,920.62,674.83
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,922.68,677.45
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,920.68,677.61
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,906.88,670.07
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,896.6,665.11
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,868.96,648.94
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,837.98,630.43
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,789.09,599.12
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,737.66,565.27
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,666.28,515.33
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,593.64,462.41
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,482.32,378.0
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,382.14,297.95
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,251.42,185.45
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,82.53,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,12.28,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,30.01,18.57
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,47.57,34.63
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,60.61,46.26
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,73.11,57.09
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,78.2,61.33
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,83.37,65.44
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,88.88,69.86
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,95.99,75.55
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,94.48,73.84
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,93.31,72.45
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,94.79,73.28
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,96.2,74.05
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,93.75,71.69
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,99.43,75.97
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,99.48,75.85
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,141.44,82.48
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,197.2,113.41
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,254.75,155.83
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,318.0,207.65
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,375.43,256.47
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,431.24,303.15
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,487.5,349.26
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,541.38,393.28
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,593.79,435.0
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,642.89,472.3
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,689.82,506.97
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,732.96,539.0
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,773.33,568.48
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,808.29,592.53
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,839.94,614.27
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,866.0,633.38
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,888.42,650.22
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,901.78,660.16
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,923.62,675.97
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,927.23,680.89
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,926.82,683.48
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,915.89,677.86
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,901.06,669.83
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,874.95,654.69
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,852.29,641.83
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,807.56,612.44
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,760.37,580.76
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,693.16,534.5
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,624.88,485.31
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,524.48,409.33
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,425.52,330.14
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,283.38,206.77
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,82.28,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
