Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,6.69,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,12.9,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,25.97,15.34
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,39.11,27.65
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,56.07,42.58
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,71.81,56.17
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,85.62,67.79
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,98.98,78.73
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,54.27,40.77
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.33,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,92.79,72.76
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,162.62,129.49
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,160.01,126.83
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,166.11,131.43
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,171.21,134.96
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,180.73,142.03
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,189.44,148.67
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,222.46,157.12
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,219.06,140.35
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,254.53,158.04
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,312.03,205.78
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,369.66,254.9
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,425.89,302.56
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,480.79,348.66
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,533.32,392.05
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,584.36,433.14
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,632.79,470.39
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,679.26,505.19
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,721.58,537.25
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,761.19,566.84
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,795.83,591.3
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,827.25,613.38
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,789.61,586.29
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,712.41,529.33
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,820.46,611.02
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,910.87,674.04
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,914.65,677.16
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,914.48,678.5
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,902.18,672.21
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,886.02,663.5
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,703.8,539.29
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,503.35,391.91
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,630.82,492.52
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,737.62,570.14
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,670.07,522.23
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,601.47,472.38
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,495.86,391.65
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,390.51,306.49
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,259.88,187.43
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,67.13,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.14,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,24.98,14.62
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,37.85,26.87
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,46.99,35.25
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,58.43,45.34
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,64.66,50.56
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,70.78,55.48
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,74.77,58.57
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,78.66,61.51
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,81.55,63.42
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,84.32,65.22
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,85.92,66.31
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,94.89,73.5
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,95.92,73.97
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,96.87,74.4
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,97.37,74.48
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,139.22,80.94
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,197.04,113.24
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,255.77,156.38
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,314.39,204.12
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,373.11,253.11
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,430.68,300.08
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,487.01,345.36
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,541.34,388.72
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,594.13,429.63
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,644.08,467.66
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,691.93,503.28
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,734.97,534.5
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,775.14,562.97
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,811.43,587.43
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,844.47,609.78
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,871.11,627.59
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,894.07,643.15
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,906.48,652.62
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,914.84,659.77
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,930.95,671.64
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,930.99,673.3
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,921.85,669.9
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,908.83,664.16
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,883.64,650.34
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,854.95,634.12
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,819.63,612.35
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,775.66,584.04
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,709.2,540.24
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,641.75,493.31
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,544.08,420.11
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,448.35,343.56
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,301.05,208.59
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,94.61,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,23.71,13.37
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,37.42,26.29
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,45.14,33.37
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,52.86,40.17
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,58.64,44.98
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,64.34,49.54
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,67.96,52.32
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,71.51,54.99
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,74.71,57.34
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,84.24,64.9
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,127.73,100.14
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,184.94,145.51
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,195.45,152.97
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,205.46,160.13
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,213.41,165.98
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,238.89,171.15
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,265.67,188.87
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,287.66,205.98
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,304.41,207.02
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,374.43,253.03
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,415.04,293.6
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,428.05,309.14
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,499.92,361.41
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,591.22,429.19
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,639.28,464.82
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,685.05,498.07
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,727.18,528.75
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,766.55,556.94
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,799.51,579.82
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,829.04,600.02
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,864.66,625.12
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,885.74,640.81
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,790.16,577.05
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,647.96,477.31
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,786.75,579.8
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,905.43,660.29
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,897.97,656.22
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,880.79,647.1
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,851.34,630.29
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,818.61,611.13
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,769.62,579.26
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,718.17,544.92
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,646.0,495.23
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,572.7,442.34
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,460.33,357.4
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,359.06,276.15
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,228.86,151.64
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,45.32,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,24.54,13.81
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,37.73,26.38
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,47.19,34.95
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,59.17,45.39
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,70.44,54.84
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,83.41,65.45
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,106.57,84.62
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,133.0,106.17
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,144.67,115.07
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,159.69,126.6
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,172.4,136.07
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,184.67,145.08
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,180.12,140.73
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,185.82,144.57
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,199.77,155.12
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,220.1,161.7
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,226.94,165.75
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,231.86,169.09
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,288.93,208.17
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,349.04,249.74
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,365.64,262.34
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,379.87,273.01
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,389.65,280.86
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,395.67,285.84
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,426.19,308.03
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,456.77,330.11
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,496.2,358.93
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,538.24,389.53
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,587.87,425.33
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,627.14,454.18
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,759.7,550.09
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,869.53,625.2
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,759.48,552.22
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,606.19,444.6
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,512.59,381.44
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,437.29,328.27
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,671.02,504.12
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,867.72,641.58
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,837.7,622.73
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,804.47,603.48
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,754.08,571.08
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,701.31,536.05
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,627.95,484.61
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,553.58,430.0
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,441.63,344.41
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,340.8,262.38
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,197.22,123.12
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,23.8,12.99
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,37.0,25.6
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,46.1,33.85
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,57.57,43.82
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,63.1,48.48
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,68.6,52.95
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,72.64,56.06
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,76.59,59.03
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,79.84,61.38
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,82.95,63.59
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,84.88,64.97
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,94.13,72.34
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,95.45,73.07
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,96.68,73.73
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,97.19,73.98
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,137.05,80.03
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,194.36,112.09
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,252.32,154.86
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,309.62,201.84
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,367.04,250.25
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,422.57,296.53
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,477.03,341.08
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,528.86,383.24
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,579.32,423.27
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,631.48,463.3
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,677.3,498.03
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,588.0,433.27
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,434.15,319.31
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,638.24,472.33
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,821.71,603.94
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,845.25,619.3
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,865.06,633.39
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,878.23,643.52
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,887.5,651.28
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,887.11,653.57
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,889.31,657.86
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,879.11,652.65
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,865.23,645.16
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,836.3,628.14
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,804.17,608.76
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,761.07,580.36
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,715.5,549.42
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,644.3,498.53
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,572.21,444.68
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,473.2,367.85
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,376.52,287.99
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,197.32,113.65
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,24.87,13.73
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,41.56,29.53
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,57.03,43.3
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,72.24,56.52
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,83.21,65.64
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,94.02,74.31
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,101.82,80.41
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,109.35,86.16
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,114.14,89.57
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,118.74,92.81
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,122.07,95.01
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,125.24,97.09
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,127.38,98.37
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,128.9,99.17
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,128.82,98.91
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,164.2,104.05
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,216.5,133.6
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,269.94,172.29
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,322.52,214.2
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,375.76,257.72
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,398.77,283.66
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,398.58,288.72
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,446.2,323.68
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,503.56,365.58
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,576.84,418.89
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,659.69,478.78
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,696.61,505.41
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,730.9,530.07
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,755.97,548.0
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,777.14,563.15
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,793.07,574.99
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,800.0,581.02
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,824.62,599.84
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,840.48,613.02
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,833.63,611.23
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,822.83,606.95
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,795.15,590.45
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,773.72,578.24
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,736.55,555.02
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,696.86,529.74
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,648.85,497.42
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,599.08,462.9
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,524.75,409.44
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,450.83,353.54
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,359.64,281.1
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,251.47,192.45
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,129.44,63.63
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,10.23,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,22.72,11.81
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,35.6,24.37
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,45.09,32.97
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,56.94,43.28
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,62.86,48.16
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,68.72,52.77
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,72.77,55.86
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,76.74,58.83
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,80.02,61.19
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,83.17,63.42
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,84.82,64.55
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,93.77,71.61
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,94.9,72.15
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,95.97,72.67
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,146.9,113.01
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,235.0,168.01
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,266.63,186.14
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,291.73,202.15
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,317.11,223.58
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,324.27,231.47
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,381.39,266.41
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,479.34,334.06
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,532.05,374.97
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,583.26,413.97
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,631.25,449.23
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,677.04,482.06
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,718.99,512.12
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,758.2,539.86
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,792.0,562.74
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,822.54,583.12
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,846.29,599.88
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,877.63,621.65
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,889.97,631.48
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,898.21,639.1
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,899.01,642.95
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,895.79,644.51
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,883.06,638.79
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,872.94,634.94
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,843.91,618.93
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,811.67,600.66
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,764.31,570.47
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,714.64,537.78
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,642.07,488.74
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,568.66,436.25
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,463.53,356.06
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,361.2,271.91
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,186.12,73.97
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,9.44,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,21.04,10.31
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,34.98,23.8
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,43.13,31.26
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,51.26,38.42
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,57.07,43.26
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,62.8,47.84
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,66.8,50.93
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,70.72,53.89
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,73.91,56.06
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,83.4,63.31
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,85.46,64.74
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,87.42,66.13
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,135.15,103.95
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,189.03,145.47
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,208.27,159.88
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,227.54,163.67
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,209.76,134.59
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,249.86,149.72
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,308.19,196.44
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,366.57,244.38
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,424.1,290.87
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,478.88,334.21
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,530.06,374.22
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,580.67,412.56
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,632.89,451.41
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,678.87,485.27
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,720.56,515.28
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,759.42,542.89
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,792.74,566.4
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,822.71,586.55
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,540.56,396.3
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,154.34,111.76
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,535.77,399.64
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,881.72,632.43
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,879.96,629.3
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,874.28,627.42
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,858.77,619.9
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,839.57,610.07
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,806.86,591.54
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,770.93,570.6
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,718.42,537.72
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,663.55,502.05
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,578.97,442.76
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,504.51,387.99
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,399.78,307.59
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,299.77,224.22
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,156.05,38.2
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,8.65,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,22.93,11.42
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,37.38,25.65
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,47.75,35.09
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,58.05,44.2
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,65.33,50.39
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,74.74,58.17
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,79.19,61.6
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,83.54,64.88
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,86.87,67.26
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,90.08,69.51
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,91.74,70.48
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,93.33,71.4
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,94.92,72.33
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,96.41,73.19
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,104.92,79.86
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,141.84,84.48
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,197.73,114.87
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,254.53,155.74
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,310.86,200.64
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,367.38,246.6
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,420.82,288.7
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,476.63,331.31
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,514.76,361.54
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,532.41,374.51
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,552.63,388.59
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,571.15,400.71
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,629.29,441.17
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,684.97,479.43
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,762.03,533.33
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,819.63,572.87
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,794.45,556.95
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,732.43,516.18
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,822.6,580.87
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,895.21,628.43
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,838.19,594.22
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,756.57,543.85
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,821.35,590.14
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,863.38,618.94
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,840.29,607.01
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,807.98,589.59
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,760.11,560.17
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,709.99,528.2
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,635.23,477.91
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,559.86,424.22
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,450.44,341.99
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,344.39,254.19
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,173.38,6.83
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,9.44,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,20.94,9.68
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,34.99,23.62
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,43.15,31.1
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,51.31,38.28
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,55.77,41.98
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,60.31,45.56
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,63.78,48.23
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,67.2,50.8
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,75.43,57.3
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,78.03,59.09
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,80.02,60.37
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,81.93,61.6
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,82.98,62.13
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,83.97,62.63
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,94.46,70.89
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,133.46,75.56
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,191.73,106.36
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,250.68,148.73
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,309.38,196.2
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,367.88,245.01
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,424.62,291.81
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,480.62,336.98
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,534.49,379.98
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,586.74,420.59
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,635.07,456.71
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,681.09,490.24
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,723.29,521.17
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,762.61,549.61
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,796.86,573.15
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,827.76,594.47
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,852.59,611.63
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,873.71,626.55
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,886.95,636.55
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,896.25,644.25
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,908.98,655.42
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,906.25,656.72
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,894.27,650.89
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,878.46,642.69
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,849.94,626.33
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,824.12,611.6
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,776.42,581.39
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,726.51,548.64
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,652.23,497.58
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,577.52,443.1
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,464.88,355.98
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,355.87,262.19
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,180.35,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
