Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,8.65,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,21.21,9.65
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,33.54,22.49
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,41.42,29.75
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,49.32,36.74
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,53.54,40.27
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,57.86,43.69
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,61.47,46.5
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,70.33,53.63
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,72.8,55.22
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,75.21,56.75
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,77.03,57.91
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,78.78,59.02
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,89.13,67.08
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,90.77,68.07
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,91.92,68.84
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,131.37,73.59
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,191.2,105.24
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,251.51,148.69
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,311.1,196.84
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,370.4,246.19
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,428.08,293.64
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,484.78,339.17
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,539.51,382.5
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,592.65,423.37
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,641.36,459.11
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,687.66,492.06
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,730.31,522.7
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,770.05,550.77
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,804.29,573.73
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,835.1,594.44
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,860.19,611.98
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,881.55,627.28
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,899.24,639.61
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,902.01,642.65
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,902.26,644.41
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,898.44,643.77
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,883.22,636.0
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,870.66,630.1
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,839.58,612.39
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,805.31,592.37
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,753.62,559.98
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,699.69,524.88
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,622.09,471.84
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,543.82,415.09
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,427.48,325.72
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,315.9,229.42
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,156.4,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,6.29,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,22.06,9.92
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,37.85,26.07
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,50.85,37.75
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,63.64,48.93
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,78.58,61.46
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,95.37,75.19
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,108.76,85.91
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,120.27,94.87
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,135.69,106.89
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,152.07,119.48
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,162.41,127.35
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,172.43,134.94
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,191.93,149.7
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,199.46,154.9
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,208.18,161.06
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,230.63,165.52
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,256.79,182.04
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,281.61,199.89
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,302.73,216.29
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,322.48,231.83
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,359.8,258.33
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,401.89,288.41
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,486.65,348.92
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,592.88,426.66
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,641.77,463.86
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,688.48,499.04
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,730.86,530.29
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,770.35,559.04
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,804.29,581.5
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,834.84,601.16
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,859.43,619.48
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,891.34,642.82
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,905.99,653.74
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,916.62,662.38
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,918.06,666.28
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,915.41,667.77
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,902.66,661.44
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,885.97,652.66
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,862.71,640.06
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,830.45,621.15
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,781.92,589.26
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,731.07,554.66
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,654.06,500.6
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,576.52,442.92
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,461.87,353.91
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,351.42,253.41
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,135.02,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,20.17,8.3
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,33.5,22.59
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,45.52,33.51
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,55.09,42.01
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,62.19,48.02
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,69.13,53.66
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,73.59,57.03
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,77.95,60.23
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,81.88,63.01
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,85.64,65.6
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,87.59,66.98
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,89.46,68.3
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,98.88,75.62
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,100.5,76.58
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,100.75,76.45
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,137.54,80.74
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,195.85,112.11
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,254.82,154.69
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,313.0,201.65
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,371.24,250.09
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,427.89,296.87
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,483.04,341.37
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,535.51,383.27
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,586.45,422.96
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,632.81,458.62
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,676.64,491.71
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,716.67,521.39
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,753.81,548.61
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,783.44,570.58
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,809.35,589.88
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,542.65,403.39
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,185.54,136.11
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,382.97,287.35
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,581.47,432.14
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,451.86,338.82
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,316.76,238.92
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,553.99,422.14
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,780.71,587.17
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,468.18,361.53
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,86.81,63.39
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,72.76,52.86
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,58.52,41.64
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,44.54,30.42
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,31.35,19.64
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,20.59,10.71
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.87,1.52
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,17.41,5.91
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,34.5,23.16
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,44.64,32.42
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,54.76,41.35
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,60.73,46.47
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,64.09,49.19
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,68.04,52.39
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,71.93,55.49
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,72.17,55.36
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,78.53,60.34
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,80.5,61.64
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,82.4,62.88
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,82.33,62.51
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,82.32,62.21
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,92.82,70.62
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,129.82,74.83
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,188.01,105.79
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,246.88,148.89
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,305.2,197.11
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,363.3,246.81
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,419.94,294.93
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,474.81,340.5
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,490.98,358.07
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,474.14,347.77
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,569.49,419.24
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,669.8,494.62
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,710.38,525.1
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,748.12,553.33
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,780.21,576.62
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,808.93,596.97
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,841.57,619.87
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,860.61,633.64
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,769.04,571.04
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,631.04,471.58
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,638.3,480.69
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,643.3,487.7
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,727.65,552.23
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,796.21,602.61
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,783.07,595.67
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,766.19,586.4
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,713.04,549.57
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,657.78,510.11
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,582.84,454.71
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,507.37,395.86
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,384.22,297.13
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,272.59,188.0
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,97.51,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,17.05,5.22
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,33.8,22.52
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,43.95,31.88
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,54.07,40.93
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,63.2,48.79
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,69.43,53.96
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,73.8,57.4
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,78.1,60.7
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,79.55,61.56
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,81.07,62.47
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,123.38,97.23
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,166.04,131.71
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,123.7,96.64
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,91.04,69.61
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,143.09,111.77
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,227.61,166.83
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,253.09,183.28
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,276.92,200.96
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,300.24,218.96
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,323.46,237.12
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,343.58,252.26
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,364.28,267.84
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,411.25,302.86
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,466.19,343.63
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,378.63,280.4
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,262.76,194.32
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,463.28,346.37
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,674.39,500.33
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,746.18,553.91
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,808.81,600.9
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,831.15,616.68
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,849.72,630.28
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,846.59,629.31
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,846.41,630.66
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,714.27,539.49
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,564.47,430.65
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,665.88,509.9
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,752.58,575.7
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,717.71,552.63
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,690.36,535.27
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,629.03,491.57
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,566.76,445.9
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,482.25,382.06
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,399.08,315.68
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,270.56,211.04
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,161.88,106.52
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,53.46,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,12.96,2.25
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,25.7,15.84
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,42.13,30.46
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,58.33,44.76
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,73.87,58.14
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,89.32,71.13
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,105.95,85.0
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,124.28,100.09
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,136.99,110.09
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,152.57,122.32
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,164.1,131.33
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,167.59,133.73
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,186.37,148.29
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,196.63,155.84
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,184.31,145.6
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,195.29,136.95
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,249.92,173.94
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,288.97,204.89
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,328.94,232.71
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,374.09,266.48
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,408.88,296.89
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,430.11,315.48
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,445.29,328.52
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,452.87,335.29
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,478.4,354.91
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,511.85,379.89
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,485.97,361.46
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,462.2,344.26
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,497.86,371.49
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,535.31,399.66
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,282.98,216.06
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,16.13,7.25
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,16.11,7.33
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,16.1,7.34
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,16.85,8.01
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,17.6,8.69
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,21.8,12.16
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,25.99,15.65
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,22.9,13.22
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,19.82,10.77
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,16.75,8.27
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,13.68,5.73
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,10.25,2.87
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,6.82,0.0
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.12
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,11.39,4.27
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,8.41
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,21.33,13.18
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,26.7,17.91
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,23.65,15.17
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,20.6,12.43
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,34.83,24.78
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,49.12,37.07
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,50.32,37.95
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,38.86
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,82.23,64.87
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,110.78,88.64
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,114.46,91.51
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,118.47,90.41
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,167.99,128.95
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,218.24,167.36
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,172.23,131.63
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,120.58,91.19
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,129.88,98.56
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,139.49,106.13
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,185.46,142.29
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,232.93,179.27
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,221.07,169.76
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,208.44,159.78
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,193.94,148.65
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,178.81,136.97
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,148.95,113.63
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,118.37,89.5
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,246.69,192.0
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,380.53,295.96
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,351.88,274.08
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,321.39,251.1
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,238.55,186.97
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,139.32,107.92
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,101.16,77.48
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,63.81,47.16
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,56.04,40.94
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,48.29,34.66
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,40.56,28.32
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,32.85,21.9
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,25.16,15.45
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,17.5,8.91
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.01,3.28
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.54,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.36,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,11.04,0.36
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,22.16,13.22
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,36.42,26.25
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,50.5,38.99
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,66.05,52.74
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,81.44,66.04
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,89.12,72.4
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,96.68,78.52
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,98.59,79.72
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,100.3,80.73
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,133.09,107.97
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,164.38,133.44
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,174.96,141.47
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,193.67,156.12
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,209.18,168.32
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,222.23,167.15
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,253.83,185.6
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,285.27,205.56
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,323.8,234.26
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,367.43,267.98
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,384.69,285.22
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,394.54,295.41
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,385.58,290.4
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,366.64,277.2
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,385.29,291.77
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,404.78,306.81
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,356.03,270.74
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,301.22,229.57
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,372.79,285.21
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,466.62,355.96
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,463.72,354.82
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,459.45,353.23
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,514.19,397.0
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,591.7,456.37
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,599.77,463.78
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,605.77,470.29
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,594.49,464.1
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,580.64,456.16
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,549.28,434.25
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,515.65,410.37
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,582.83,462.4
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,629.54,495.32
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,543.47,429.51
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,453.94,358.69
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,339.48,263.99
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,215.61,109.54
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,77.59,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,14.15,1.33
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,28.75,18.68
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,37.18,26.71
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,45.62,34.41
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,50.68,38.9
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,55.76,43.23
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,59.46,46.23
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,68.26,53.55
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,70.83,55.31
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,73.36,57.01
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,75.62,58.59
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,77.8,60.1
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,87.67,68.0
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,89.15,68.89
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,90.43,69.64
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,125.85,73.0
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,185.6,104.09
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,245.83,147.74
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,305.36,196.5
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,364.61,246.61
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,421.5,294.28
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,477.69,340.34
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,531.8,384.05
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,584.13,425.11
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,633.16,462.97
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,679.8,498.21
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,722.13,529.32
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,761.46,557.76
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,795.45,579.47
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,826.0,598.73
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,850.58,615.34
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,871.38,629.66
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,885.93,640.14
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,896.55,648.34
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,898.17,651.65
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,895.85,652.67
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,895.38,654.46
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,880.03,646.62
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,851.27,629.98
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,819.18,610.78
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,770.86,579.26
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,720.08,544.6
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,647.84,494.38
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,569.11,435.29
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,442.16,333.02
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,303.38,120.77
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,121.51,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,13.41,0.21
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,27.37,17.61
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,35.19,25.18
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,43.07,32.43
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,47.97,36.82
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,57.21,44.87
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,60.99,47.96
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,64.73,50.94
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,67.16,52.65
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,69.57,54.3
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,79.63,62.55
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,82.29,64.46
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,83.8,65.41
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,85.2,66.29
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,86.65,67.21
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,123.05,70.86
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,185.06,103.48
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,247.48,149.76
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,309.0,201.64
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,370.09,255.13
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,430.25,307.41
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,489.18,357.57
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,544.88,404.6
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,598.72,448.94
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,649.19,489.63
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,697.18,527.49
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,741.11,561.43
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,782.01,592.58
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,817.59,617.95
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,849.66,640.86
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,875.18,659.11
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,896.81,674.82
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,910.18,685.04
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,919.44,692.68
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,921.06,696.43
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,929.78,705.3
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,918.03,699.08
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,902.33,690.3
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,872.17,671.0
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,838.54,648.8
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,786.09,612.54
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,731.07,572.75
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,655.69,516.63
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,572.91,450.71
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,438.12,337.45
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,288.52,75.75
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,115.84,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
