Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,13.43,0.0
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,27.44,17.79
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,34.88,25.13
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,42.42,32.14
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,47.72,36.93
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,57.35,45.37
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,61.14,48.5
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,64.9,51.52
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,68.03,53.83
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,71.07,56.02
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,72.86,57.24
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,83.01,65.56
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,85.06,66.95
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,86.97,68.24
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,88.37,69.26
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,124.14,72.7
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,186.24,105.23
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,248.59,151.18
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,310.26,202.53
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,371.52,255.17
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,430.53,305.18
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,488.49,352.93
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,544.21,398.39
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,598.07,441.03
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,648.24,479.25
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,695.88,514.55
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,739.06,546.4
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,779.12,575.44
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,813.79,599.92
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,844.87,622.09
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,869.77,639.74
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,890.76,655.04
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,904.6,664.6
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,914.37,671.75
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,915.37,675.4
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,912.33,676.69
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,910.49,677.66
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,893.74,668.79
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,863.08,650.63
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,829.01,629.75
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,777.8,594.94
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,724.07,556.77
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,647.66,501.73
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,564.4,437.21
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,428.79,324.04
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,275.34,13.93
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,111.02,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,14.0,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,27.45,17.54
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,42.91,31.88
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,58.11,45.66
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,73.6,59.29
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,88.82,72.33
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,106.39,87.07
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,120.64,98.66
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,132.92,108.18
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,139.99,113.19
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,159.24,128.53
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,172.63,138.86
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,165.89,132.79
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,178.12,142.22
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,182.74,145.6
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,202.57,153.11
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,232.57,168.48
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,284.39,200.09
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,322.47,228.77
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,363.19,260.41
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,398.21,288.53
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,431.3,314.47
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,458.65,335.92
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,483.88,355.19
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,455.56,335.53
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,421.06,310.68
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,436.55,322.79
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,451.96,334.48
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,643.5,475.77
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,815.55,595.23
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,702.27,517.34
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,526.66,392.78
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,427.18,322.72
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,300.64,228.77
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,403.76,310.59
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,488.49,376.84
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,402.79,312.77
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,293.5,229.74
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,268.24,211.87
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,242.13,192.52
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,212.06,169.08
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,181.06,144.23
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,142.91,113.04
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,103.07,79.51
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,62.09,43.48
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,28.9,18.74
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,39.94,29.31
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,53.76,41.83
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,61.37,48.62
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,68.87,55.05
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,73.75,58.93
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,78.56,62.62
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,82.31,65.34
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,85.95,67.91
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,88.06,69.31
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,90.11,70.67
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,91.87,71.79
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,101.58,79.51
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,102.35,79.78
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,134.66,82.49
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,193.8,113.33
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,253.61,156.53
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,312.47,204.53
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,371.3,254.18
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,427.96,300.97
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,484.76,347.37
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,539.52,392.03
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,592.46,433.99
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,641.76,471.53
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,688.58,506.21
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,731.02,537.67
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,770.38,566.39
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,803.67,589.82
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,833.37,610.46
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,856.91,626.7
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,876.57,640.56
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,886.21,648.56
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,902.71,661.36
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,901.27,663.35
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,895.67,662.94
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,879.2,654.13
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,858.79,642.74
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,830.04,625.35
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,792.38,601.36
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,734.92,562.57
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,675.47,520.51
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,584.74,454.21
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,494.34,383.44
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,355.53,264.32
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,194.0,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,14.81,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,29.49,18.96
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,40.13,29.18
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,53.65,41.35
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,60.84,47.74
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,67.95,53.82
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,72.84,57.69
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,77.64,61.38
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,79.52,62.5
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,81.46,63.66
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,83.72,65.2
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,85.91,66.68
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,94.64,73.58
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,96.04,74.39
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,96.68,74.75
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,128.12,77.43
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,214.42,138.61
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,282.6,198.02
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,320.07,226.24
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,360.69,258.14
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,397.82,288.01
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,434.63,317.17
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,501.42,367.43
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,580.7,428.04
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,628.55,464.64
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,674.14,498.79
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,714.75,529.44
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,752.33,557.4
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,785.0,581.89
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,814.23,602.8
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,835.27,617.77
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,852.38,630.29
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,861.67,638.09
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,866.83,643.37
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,868.31,647.03
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,860.17,644.38
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,840.07,632.75
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,816.26,618.57
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,778.01,593.76
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,736.65,566.17
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,674.7,523.01
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,610.68,476.41
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,517.38,406.06
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,424.61,331.78
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,296.21,217.34
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,102.87,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,15.41,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,30.32,19.19
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,43.3,31.4
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,55.99,42.79
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,62.47,48.53
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,69.03,54.1
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,76.84,60.56
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,81.78,64.44
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,107.65,85.89
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,136.06,109.08
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,146.94,117.7
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,158.81,127.1
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,171.65,136.97
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,190.59,151.7
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,198.4,157.62
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,208.87,152.67
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,251.47,180.91
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,282.33,204.03
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,306.52,224.15
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,327.8,242.26
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,378.54,275.12
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,462.54,337.11
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,481.17,356.8
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,469.87,350.77
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,557.89,417.69
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,655.37,491.55
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,694.8,521.42
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,731.27,548.84
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,763.06,572.58
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,791.54,592.63
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,812.26,607.15
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,829.17,619.19
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,837.76,624.46
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,842.34,627.2
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,837.75,625.13
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,835.31,624.74
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,816.21,613.37
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,793.55,599.6
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,756.1,574.93
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,715.7,547.57
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,653.26,502.72
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,589.01,454.83
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,493.82,383.76
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,398.0,307.81
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,267.68,190.57
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,74.33,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,14.39,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,28.59,17.57
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,39.53,28.04
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,50.47,37.86
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,59.58,45.84
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,65.71,51.04
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,70.32,54.76
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,74.87,58.34
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,76.23,59.03
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,77.7,59.79
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,79.78,61.18
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,88.64,68.17
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,89.34,68.39
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,90.05,68.65
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,90.89,69.18
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,121.07,71.63
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,179.14,100.75
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,238.05,142.66
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,296.42,190.03
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,357.68,241.25
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,412.53,287.06
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,467.16,331.85
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,519.19,374.35
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,569.42,414.33
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,616.27,449.91
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,660.75,482.76
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,700.32,512.36
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,736.88,539.34
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,769.06,562.57
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,797.88,582.68
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,819.04,597.83
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,846.21,617.17
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,857.02,625.79
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,863.81,632.1
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,861.62,633.6
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,855.44,632.65
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,838.11,623.37
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,817.03,611.52
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,786.85,592.82
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,748.46,567.84
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,690.6,528.02
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,631.07,484.98
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,537.31,415.16
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,444.44,341.13
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,300.98,208.15
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,97.41,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,13.67,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,27.22,16.25
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,37.55,26.21
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,50.53,37.74
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,53.89,40.77
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,57.59,43.89
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,61.53,47.07
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,65.45,50.15
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,72.06,55.41
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,73.31,56.14
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,75.63,57.75
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,77.88,59.3
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,77.81,58.95
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,86.9,66.11
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,88.33,67.11
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,118.7,69.12
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,205.26,129.98
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,277.69,193.51
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,298.07,199.5
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,354.72,237.99
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,394.93,279.75
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,405.26,294.17
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,412.36,301.4
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,413.57,303.56
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,537.02,394.86
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,667.32,490.68
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,627.77,461.0
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,537.98,394.97
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,684.47,504.26
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,808.65,593.08
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,831.66,608.52
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,850.85,622.3
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,857.27,627.79
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,869.92,637.71
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,867.99,639.36
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,862.03,638.59
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,842.57,627.52
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,819.31,613.85
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,789.16,594.87
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,751.02,569.7
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,687.42,525.74
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,622.27,478.52
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,526.38,406.79
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,431.56,330.8
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,280.06,186.67
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,75.64,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,12.6,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,27.02,15.98
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,36.17,25.04
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,45.35,33.31
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,48.59,36.24
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,52.14,39.24
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,60.18,46.03
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,63.86,49.01
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,66.25,50.75
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,68.65,52.48
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,41.16,29.13
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.83
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,104.77,81.49
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,167.96,132.32
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,174.88,137.52
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,185.05,138.34
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,169.08,109.04
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,235.17,141.35
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,279.42,192.61
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,299.4,221.73
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,287.92,214.26
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,270.82,202.09
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,399.05,297.51
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,560.58,419.72
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,605.45,456.1
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,647.42,489.97
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,604.5,459.05
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,530.4,403.13
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,652.35,498.86
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,771.95,591.58
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,666.44,512.62
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,512.33,395.8
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,337.14,262.63
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,124.69,94.06
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,410.38,326.4
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,680.95,536.23
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,429.03,342.05
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,138.53,107.04
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,119.76,92.53
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,100.85,77.37
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,82.43,62.51
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,63.4,46.83
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,45.47,31.77
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,26.24,15.52
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,3.71
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,12.98,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,27.08,16.53
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,37.03,26.75
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,46.96,36.0
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,53.35,41.77
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,59.73,47.29
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,64.29,51.12
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,68.8,54.79
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,71.66,56.98
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,74.5,59.1
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,115.3,93.61
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,155.96,127.3
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,117.14,93.95
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,87.16,68.29
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,87.86,68.61
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,116.23,70.25
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,182.6,105.55
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,241.28,147.9
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,299.46,195.91
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,357.32,245.5
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,413.58,293.8
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,468.91,340.34
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,521.4,384.29
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,572.14,425.72
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,619.39,462.62
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,664.33,496.76
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,704.49,527.65
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,741.65,555.85
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,773.51,578.58
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,801.94,597.75
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,823.78,613.42
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,851.58,633.3
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,676.59,511.53
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,451.02,344.05
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,670.21,513.42
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,853.01,644.75
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,836.56,633.96
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,816.31,622.07
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,785.39,602.42
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,745.74,575.89
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,687.48,534.71
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,627.51,490.01
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,530.14,415.41
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,433.97,335.89
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,276.66,165.31
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,79.42,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,10.62,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,22.56,12.75
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,30.18,20.86
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,41.13,30.99
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,46.19,35.6
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,51.32,40.05
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,60.51,47.91
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,72.6,58.12
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,91.05,73.6
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,108.93,88.3
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,122.36,99.16
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,134.99,109.22
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,100.86,80.11
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,81.55,63.59
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,82.91,64.61
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,112.61,66.14
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,175.83,97.14
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,239.29,143.19
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,301.58,194.91
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,363.35,248.28
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,424.0,300.82
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,483.18,351.06
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,538.91,398.05
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,592.64,442.25
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,643.28,483.02
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,691.33,520.9
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,734.01,554.18
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,773.47,584.57
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,807.42,609.34
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,837.66,631.11
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,861.86,649.83
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,882.09,666.08
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,894.57,675.97
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,902.96,683.31
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,901.77,684.62
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,907.0,690.55
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,890.18,679.95
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,869.39,666.71
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,833.49,643.92
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,794.18,617.82
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,731.26,572.55
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,675.31,529.88
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,574.91,452.74
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,475.84,369.54
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,250.58,135.57
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,11.41,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,24.03,13.77
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,33.07,23.39
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,42.16,31.93
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,48.17,37.39
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,54.19,42.62
