Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,63.25,50.33
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,67.73,53.86
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,71.19,56.43
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,74.57,58.88
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,76.66,60.33
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,78.7,61.75
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,80.21,62.59
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,90.39,70.67
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,91.87,71.56
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,120.38,72.5
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,182.53,102.17
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,245.06,146.32
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,306.8,196.46
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,368.12,248.3
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,427.55,298.24
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,486.03,346.36
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,541.47,391.35
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,594.94,433.49
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,644.63,471.19
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,691.69,505.94
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,734.26,537.26
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,773.63,565.75
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,807.2,590.23
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,837.11,611.52
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,859.91,627.14
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,878.7,640.35
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,890.64,649.96
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,898.46,657.19
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,906.31,665.99
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,899.8,665.56
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,883.05,657.81
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,862.34,647.27
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,824.9,623.06
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,784.06,595.75
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,728.64,557.34
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,664.99,510.67
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,564.12,436.52
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,464.73,355.16
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,242.69,109.16
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,11.41,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,24.02,13.36
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,32.62,22.74
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,41.31,30.87
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,47.31,36.29
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,53.31,41.48
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,57.54,44.94
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,66.76,52.61
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,69.86,54.86
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,72.91,57.04
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,75.01,58.38
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,77.07,59.67
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,78.63,60.56
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,88.89,68.63
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,90.08,69.44
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,117.04,70.11
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,178.3,99.04
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,240.01,142.5
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,300.55,191.46
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,360.65,242.12
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,419.01,291.51
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,476.37,339.2
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,530.91,384.02
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,583.49,426.09
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,632.9,464.01
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,679.81,499.05
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,721.23,530.48
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,759.44,559.14
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,792.6,583.07
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,822.16,603.79
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,845.34,620.01
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,864.6,633.82
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,874.16,641.41
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,889.67,653.21
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,887.52,654.36
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,881.22,653.03
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,863.24,643.09
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,841.36,630.47
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,804.59,607.32
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,764.46,580.88
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,709.97,542.1
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,647.11,494.97
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,544.78,419.49
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,444.2,336.4
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,230.25,75.71
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,12.2,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,23.67,12.49
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,35.95,25.09
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,46.37,34.66
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,51.73,39.47
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,57.22,44.14
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,61.59,47.77
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,65.95,51.27
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,72.97,56.86
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,74.57,57.77
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,76.92,59.43
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,79.21,61.03
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,80.07,61.43
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,80.93,61.86
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,90.96,69.83
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,116.79,70.3
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,176.52,98.13
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,236.68,140.38
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,296.2,188.56
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,355.28,238.49
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,412.78,287.33
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,469.18,334.37
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,522.46,378.51
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,573.84,420.01
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,621.41,457.79
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,666.46,492.82
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,706.82,523.41
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,744.05,551.13
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,775.69,573.01
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,803.76,591.2
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,825.37,606.28
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,843.11,618.93
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,862.33,632.72
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,868.19,637.76
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,864.77,637.83
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,857.26,635.33
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,837.4,623.29
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,813.69,608.59
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,780.18,587.4
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,738.19,559.31
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,672.83,512.53
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,605.95,462.18
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,501.62,383.83
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,398.96,297.93
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,206.38,33.64
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,11.41,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,21.67,10.65
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,37.48,26.41
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,53.05,40.57
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,67.19,53.16
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,81.09,65.22
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,81.87,65.69
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,86.03,68.96
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,110.01,88.98
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,134.58,109.11
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,146.86,118.63
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,158.81,127.75
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,166.39,132.92
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,171.67,136.16
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,179.37,141.63
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,198.08,144.01
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,196.51,126.1
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,230.85,138.1
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,288.03,183.73
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,344.99,231.06
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,400.64,277.75
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,455.06,322.71
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,506.28,365.01
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,555.75,405.1
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,551.0,404.01
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,511.29,376.01
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,614.63,453.73
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,720.57,532.07
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,651.65,482.53
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,551.39,409.82
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,627.72,468.62
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,692.39,518.3
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,591.3,446.28
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,484.49,368.57
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,648.36,493.68
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,782.6,591.16
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,757.75,574.32
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,729.36,556.13
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,683.23,525.05
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,634.17,490.92
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,554.63,433.22
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,483.41,379.01
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,380.76,298.05
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,282.19,212.23
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,144.64,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,5.03
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.88
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,17.34
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,23.71
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,30.31
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,36.81
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,22.39
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,8.13
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,80.17,62.48
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,136.45,108.78
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,159.7,127.15
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,187.03,148.61
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,190.19,150.45
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,196.78,147.29
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,222.19,160.9
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,264.04,186.82
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,301.55,213.06
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,345.89,245.93
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,389.16,275.5
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,451.35,321.82
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,501.83,363.34
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,550.6,402.49
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,595.95,438.16
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,639.04,471.32
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,677.17,500.26
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,719.01,530.95
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,749.95,553.87
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,777.46,573.34
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,797.42,587.47
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,813.54,599.23
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,822.27,606.27
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,827.02,610.9
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,820.92,608.49
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,810.83,603.59
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,794.0,594.59
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,768.35,579.38
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,726.75,552.25
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,682.34,522.21
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,612.5,472.32
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,541.2,418.7
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,432.93,335.02
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,327.89,243.71
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,164.45,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,11.41,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,21.91,9.89
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,33.32,22.48
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,44.77,32.9
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,54.22,41.32
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,60.92,47.14
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,65.75,51.16
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,70.55,55.03
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,95.03,75.49
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,128.72,103.32
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,141.51,113.36
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,152.11,121.5
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,162.8,129.66
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,174.96,138.96
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,182.6,144.52
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,205.55,152.02
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,191.62,124.48
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,227.11,135.71
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,294.89,199.35
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,339.48,243.89
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,369.76,268.9
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,398.0,291.87
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,427.01,315.19
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,455.59,337.85
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,492.21,365.63
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,530.57,394.53
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,632.42,471.94
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,718.96,538.73
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,633.23,474.11
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,490.62,367.09
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,668.05,501.87
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,822.7,613.3
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,829.82,618.65
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,832.77,622.23
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,827.43,621.13
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,818.08,617.39
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,795.21,603.18
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,774.88,590.63
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,733.32,562.56
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,689.01,531.55
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,619.49,480.69
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,548.62,426.14
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,438.19,339.28
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,330.1,242.41
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,163.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,11.8,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,22.57,9.75
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,34.29,23.12
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,46.04,33.8
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,55.07,41.86
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,61.13,47.12
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,65.99,51.16
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,70.83,55.05
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,71.16,55.04
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,77.66,60.22
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,79.9,61.77
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,82.11,63.28
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,81.06,62.1
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,80.19,61.09
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,90.06,68.93
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,111.88,68.52
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,170.03,93.91
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,229.08,134.55
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,288.28,182.32
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,347.06,232.17
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,403.55,280.52
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,459.24,327.51
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,512.38,372.17
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,563.59,414.19
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,611.37,451.68
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,656.62,486.22
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,697.21,517.37
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,734.69,545.73
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,766.22,569.36
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,794.17,589.3
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,815.41,605.81
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,832.78,619.89
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,842.74,627.84
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,848.71,633.29
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,854.95,639.98
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,847.55,637.4
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,827.3,624.94
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,803.29,609.73
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,764.05,583.23
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,721.66,553.46
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,661.37,509.29
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,593.41,456.79
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,482.72,370.34
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,375.18,269.9
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,148.32,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,11.41,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,21.82,8.6
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,33.87,22.72
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,45.96,33.7
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,55.09,41.86
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,61.18,47.16
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,66.05,51.21
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,70.89,55.12
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,70.58,54.56
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,76.38,59.16
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,78.33,60.47
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,80.26,61.76
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,79.58,60.76
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,79.05,59.91
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,88.98,67.92
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,109.85,67.47
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,168.2,92.68
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,227.29,133.26
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,286.39,180.92
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,345.08,230.74
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,401.54,279.26
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,456.7,325.99
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,509.5,370.44
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,560.44,412.34
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,607.48,450.33
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,651.98,485.52
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,691.8,516.58
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,728.51,544.81
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,759.54,567.18
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,787.03,585.48
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,808.13,600.37
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,825.41,612.94
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,842.16,625.54
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,845.93,629.43
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,841.34,628.91
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,832.71,625.74
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,811.92,612.87
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,787.35,597.2
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,751.78,574.44
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,707.99,544.65
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,639.72,494.43
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,570.24,440.46
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,458.28,352.29
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,349.57,247.55
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,135.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,15.91,4.18
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,31.97,21.06
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,47.57,35.04
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,62.71,48.37
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,76.65,60.4
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,91.03,72.52
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,104.06,83.24
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,117.1,93.79
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,128.46,102.77
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,132.12,105.24
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,130.89,103.69
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,140.79,111.09
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,156.57,123.14
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,118.07,91.62
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,109.07,68.09
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,166.58,93.38
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,224.9,133.34
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,282.75,179.92
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,340.38,228.85
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,397.39,276.9
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,451.41,322.2
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,493.18,359.04
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,518.52,381.17
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,535.81,395.37
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,546.29,403.71
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,518.63,384.6
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,478.68,355.84
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,504.24,375.37
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,516.09,384.97
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,476.04,357.48
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,448.57,338.61
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,440.4,333.95
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,430.72,328.12
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,639.42,487.74
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,812.98,611.44
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,789.62,594.93
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,768.65,581.37
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,726.42,552.31
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,681.48,520.24
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,609.79,467.62
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,536.89,411.32
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,422.34,322.18
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,309.88,213.1
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,117.55,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,9.83,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,18.73,5.09
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,32.61,21.49
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,46.4,34.03
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,56.24,42.81
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,66.05,51.32
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,78.95,62.21
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,91.32,72.44
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,82.8,64.89
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,71.25,54.83
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,79.77,61.69
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,82.29,63.46
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,83.0,63.73
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,83.75,64.05
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,124.75,97.51
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,183.02,132.62
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,221.75,153.0
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,260.69,180.11
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,297.48,209.22
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,333.44,238.77
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,368.24,266.66
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,403.4,294.61
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,436.49,321.23
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,469.85,347.76
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,520.92,387.11
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,571.0,425.76
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,592.88,443.2
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,611.71,458.24
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,645.97,484.96
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,679.22,510.86
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,743.61,560.74
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,793.71,598.47
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,794.76,600.05
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,796.78,602.78
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,788.03,597.68
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,775.44,590.01
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,749.76,573.09
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,720.6,553.5
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,672.93,520.44
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,622.48,484.2
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,551.11,430.68
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,478.42,373.42
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,360.32,278.77
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,247.89,166.3
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,87.88,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
