Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,12.59,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,25.6,14.55
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,39.13,27.91
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,47.28,35.44
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,58.31,45.16
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,63.99,50.09
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,69.65,54.83
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,70.89,55.54
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,72.34,56.38
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,75.14,58.45
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,77.9,60.47
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,85.48,66.5
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,86.58,67.09
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,87.52,67.57
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,91.56,70.62
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,147.8,82.95
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,205.08,119.05
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,262.15,163.5
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,319.01,211.11
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,375.6,258.55
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,428.72,303.0
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,479.45,345.74
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,528.3,386.01
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,573.9,422.29
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,617.2,455.97
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,655.52,486.04
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,690.79,513.43
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,592.66,443.24
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,439.88,330.83
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,625.28,471.63
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,791.04,590.43
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,799.81,596.78
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,804.61,601.85
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,799.16,600.95
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,789.76,597.39
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,767.8,583.78
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,742.19,567.22
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,696.97,536.04
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,656.28,506.35
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,581.45,448.72
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,505.98,386.98
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,373.03,271.84
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,216.06,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,11.8,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,22.36,11.89
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,32.53,22.44
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,38.41,28.0
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,48.15,36.67
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,52.61,40.59
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,57.09,44.39
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,59.85,46.48
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,62.63,48.54
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,65.14,50.44
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,74.59,58.2
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,76.76,59.61
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,78.82,60.93
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,80.33,61.92
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,83.45,64.26
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,143.27,77.7
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,203.2,115.49
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,261.9,161.75
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,319.97,211.36
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,376.39,260.39
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,431.14,307.57
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,482.85,351.94
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,532.49,393.64
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,578.02,430.53
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,620.8,464.33
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,658.8,494.67
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,693.59,522.1
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,722.62,545.21
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,748.02,564.82
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,766.95,578.91
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,782.02,590.51
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,796.64,601.97
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,799.33,605.3
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,791.76,602.37
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,780.2,596.68
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,755.18,580.38
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,726.49,561.03
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,685.34,532.31
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,636.41,496.14
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,556.04,434.2
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,475.22,368.02
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,341.97,249.53
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,146.19,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,11.02,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,22.1,11.04
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,35.97,24.85
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,43.4,31.81
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,50.9,38.54
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,55.74,42.76
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,60.6,46.85
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,68.39,53.21
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,87.23,68.8
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,73.14,56.57
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,76.85,59.4
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,77.46,59.62
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,78.15,59.91
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,99.43,77.24
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,152.24,120.06
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,133.2,85.4
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,200.22,115.55
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,255.69,158.82
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,310.81,205.55
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,329.08,234.31
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,311.69,230.69
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,401.98,295.59
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,514.59,380.04
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,558.85,416.56
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,600.55,450.55
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,517.27,390.42
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,380.08,286.76
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,337.46,255.31
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,303.02,229.14
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,549.0,420.59
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,764.99,580.96
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,772.36,586.23
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,775.82,590.14
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,768.33,586.08
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,756.96,579.32
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,730.97,562.15
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,707.01,546.0
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,660.3,513.16
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,611.2,476.79
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,527.03,411.27
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,442.4,341.73
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,310.47,222.06
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,116.23,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,23.51,11.58
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,38.03,26.41
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,46.78,34.53
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,55.6,42.4
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,31.47,21.64
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,7.6,0.93
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,39.73,28.61
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,74.45,58.02
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,106.74,84.86
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,142.95,114.51
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,149.87,119.62
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,162.55,129.45
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,168.19,133.72
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,179.76,142.84
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,205.54,148.99
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,232.36,166.69
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,261.45,188.36
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,291.97,212.2
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,337.5,240.97
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,410.78,294.75
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,458.99,335.94
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,505.43,374.85
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,482.18,360.81
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,419.55,315.01
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,395.24,298.52
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,365.03,276.76
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,534.06,407.16
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,698.99,530.45
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,464.21,357.57
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,153.33,115.52
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,448.11,349.34
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,699.03,536.07
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,681.48,523.49
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,660.09,509.99
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,609.76,474.51
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,565.62,442.93
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,506.19,398.93
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,445.49,352.21
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,334.3,264.79
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,245.11,190.77
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,150.0,104.14
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.75,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.03,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,4.55,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,5.69,0.0
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,6.83,0.32
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,34.01,23.94
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,61.22,47.19
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,94.2,75.06
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,125.26,100.89
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,139.25,111.99
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,153.02,122.81
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,145.31,116.14
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,136.95,109.04
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,165.97,126.1
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,189.96,143.57
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,109.84,81.56
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,11.5,3.67
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,95.88,71.13
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,178.29,135.0
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,122.65,91.74
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,64.01,45.69
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,40.77,27.21
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,17.65,8.62
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,31.88,20.13
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,46.14,31.63
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,38.02,25.13
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,29.91,18.63
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,19.13,9.93
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.27,1.47
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.3,9.96
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,28.66,19.39
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,38.93,28.66
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,49.61,38.19
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,60.2,47.5
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,71.7,57.35
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,83.08,66.95
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,81.02,64.97
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,78.7,62.78
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,82.5,65.74
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,86.25,68.64
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,63.1,48.71
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,38.38,27.44
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,93.92,71.13
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,145.89,112.36
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,143.93,110.64
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,141.51,108.69
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,133.1,101.8
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,124.1,94.46
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,132.26,100.94
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,140.71,107.66
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,92.3,68.96
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,43.08,29.33
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,104.49,78.82
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,169.06,130.15
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,144.52,110.76
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,119.21,90.74
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,151.01,116.83
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,185.8,145.28
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,124.18,96.02
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,63.81,46.94
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,87.47,66.64
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,115.54,89.95
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,101.1,78.31
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,86.41,66.36
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,70.86,53.63
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,54.88,40.3
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,39.52,27.2
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,23.69,13.65
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,13.33,3.81
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.15,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.15,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,15.95,4.92
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,28.36,18.55
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,43.94,32.71
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,59.34,46.52
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,72.09,57.88
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,85.39,69.51
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,51.96,40.1
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.73
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,8.38,1.7
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.1,0.0
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,91.73,73.73
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,159.7,130.74
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,143.71,116.69
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,131.66,106.18
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,102.19,77.45
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,69.38,50.86
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,123.28,93.77
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,176.88,135.76
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,193.11,148.24
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,210.39,161.68
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,187.89,144.37
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,163.19,125.2
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,187.87,144.46
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,214.21,164.86
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,204.27,157.28
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,193.62,149.19
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,313.68,244.52
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,421.62,328.55
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,359.78,280.93
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,275.79,215.74
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,299.4,236.15
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,341.87,270.76
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,361.79,288.92
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,399.89,321.08
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,347.76,280.93
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,313.61,254.14
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,373.1,303.71
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,428.95,348.16
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,328.7,266.25
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,247.1,196.16
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,144.83,95.84
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,3.4,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,6.82,0.2
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,11.0,4.05
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,15.2,7.87
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,19.79,12.0
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,24.4,16.06
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,74.18,59.8
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,115.93,95.67
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,128.54,105.97
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,140.82,115.9
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,110.68,89.78
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,77.07,60.8
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,81.85,64.76
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,86.6,68.66
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,120.92,92.86
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,155.52,119.89
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,104.27,78.95
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,46.93,32.75
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,69.82,51.34
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,92.23,69.4
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,53.53,38.07
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.3
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,13.04,5.05
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,13.03,5.06
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,14.56,6.33
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,27.61,17.08
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,40.69,27.85
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,75.36,56.27
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,113.3,87.2
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,57.62,41.95
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,5.71,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,15.98,3.45
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,31.78,21.32
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,40.31,29.5
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,51.38,39.53
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,57.24,44.78
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,63.09,49.83
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,68.18,54.08
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,73.17,58.15
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,69.49,54.81
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,79.28,63.07
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,57.23,43.86
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,33.71,23.47
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,68.13,52.88
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,99.75,79.52
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,113.39,86.56
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,127.36,97.38
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,128.78,98.35
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,130.16,99.35
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,165.96,127.08
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,203.67,156.06
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,141.39,107.54
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,74.85,54.85
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,119.91,90.92
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,166.64,127.87
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,130.35,99.25
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,93.12,69.69
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,69.35,50.72
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,46.09,31.98
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,31.42,20.1
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,16.82,8.18
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,19.48,10.42
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,22.15,12.66
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,46.37,32.75
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,72.83,54.73
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,366.44,298.71
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,611.53,486.53
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,554.87,441.94
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,491.86,393.08
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,403.36,321.73
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,316.57,247.5
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,195.26,120.76
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,30.54,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,8.53
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,27.13,18.04
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,37.37,27.35
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,48.39,37.25
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,59.31,46.92
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,60.96,48.21
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,62.47,49.32
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,69.15,55.0
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,75.79,60.59
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,80.98,64.9
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,86.12,69.16
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,86.71,69.5
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,87.25,69.82
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,128.35,99.61
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,169.81,132.09
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,144.64,112.08
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,115.96,89.27
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,166.03,129.06
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,218.56,170.58
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,220.48,172.31
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,218.0,170.61
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,236.59,185.63
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,252.61,198.65
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,236.76,186.37
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,208.85,164.42
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,200.04,157.71
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,190.79,150.59
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,132.88,103.93
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,75.09,56.63
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,56.07,41.07
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,37.52,25.75
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,20.99,11.99
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,4.56,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,3.8,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.47
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,39.01,29.24
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,70.04,56.64
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,52.94,41.37
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,34.43,24.92
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,46.79,35.66
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,59.18,46.32
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,63.08,49.59
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,66.99,52.88
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,59.25,43.8
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,51.53,37.26
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,53.1,38.51
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,54.66,39.76
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,59.71,43.9
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,64.76,48.04
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,64.76,48.03
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,64.76,48.04
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,84.9,64.49
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,105.33,81.04
