Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,82.7,62.62
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,60.05,44.1
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,55.0,39.93
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,49.95,35.75
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,58.44,42.84
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,66.94,49.97
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,50.27,36.27
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,33.67,22.55
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,32.5,21.7
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,31.33,20.83
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,27.09,17.31
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,22.86,13.76
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,18.65,10.2
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,6.6
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,2.94
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,11.44,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,22.69,13.66
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,37.05,27.03
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,51.22,39.98
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,64.98,52.46
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,78.63,64.64
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,92.28,76.47
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,106.26,88.36
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,121.59,101.42
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,133.76,111.63
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,122.2,101.17
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,108.27,88.78
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,134.01,110.41
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,158.5,130.63
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,186.05,138.84
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,220.53,163.79
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,246.05,182.16
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,279.18,208.12
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,308.08,231.92
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,337.3,256.03
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,388.74,295.98
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,448.27,343.3
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,444.76,343.41
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,421.34,326.99
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,445.6,347.47
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,470.15,367.98
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,474.23,372.61
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,476.01,375.48
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,464.08,367.38
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,449.33,357.03
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,442.72,353.48
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,434.24,348.43
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,316.25,255.66
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,194.49,156.44
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,174.55,140.71
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,154.07,124.01
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,128.73,103.22
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,90.57,71.21
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,64.28,48.42
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,36.37,24.02
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,14.73,2.6
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.31,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,6.83,0.48
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,21.72,13.79
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,36.71,27.03
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,42.5,31.99
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,48.31,36.91
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,62.26,48.86
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,75.54,60.09
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,102.38,82.78
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,128.03,104.11
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,133.31,103.2
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,139.06,107.35
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,153.99,118.95
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,169.74,131.21
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,202.34,155.94
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,241.53,185.83
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,270.23,207.98
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,302.56,233.22
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,384.76,296.06
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,477.15,366.39
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,564.93,434.62
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,646.66,498.85
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,594.48,459.9
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,493.99,384.41
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,488.52,382.15
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,480.46,377.28
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,488.11,385.11
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,494.17,391.73
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,479.44,382.27
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,462.56,371.05
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,566.7,453.57
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,657.15,519.76
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,604.84,479.24
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,550.19,436.16
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,465.16,367.5
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,380.14,293.47
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,203.01,98.98
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,12.59,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,25.67,15.98
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,33.09,23.56
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,40.6,30.63
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,45.86,35.5
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,51.14,40.22
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,59.18,47.15
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,62.95,50.18
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,65.76,52.41
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,68.54,54.58
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,70.74,56.23
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,72.91,57.84
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,74.29,58.89
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,75.66,59.94
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,114.34,66.31
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,178.01,103.75
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,233.13,145.8
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,287.9,192.77
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,340.54,239.47
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,392.34,285.5
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,441.7,329.45
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,489.22,370.88
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,533.16,407.83
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,574.56,441.69
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,611.01,471.83
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,644.46,499.07
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,671.99,521.68
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,702.22,545.7
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,720.04,560.5
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,734.05,571.59
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,507.03,402.61
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,216.91,171.49
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,201.62,160.77
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,185.86,148.74
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,164.93,131.99
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,143.31,114.39
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,105.04,82.76
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,80.54,61.99
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,57.32,42.07
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,32.27,20.36
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,13.36,0.63
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,13.67,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,27.19,17.12
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,38.38,28.19
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,49.46,38.51
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,55.26,43.89
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,63.41,51.14
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,73.62,60.04
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,80.54,65.87
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,77.79,63.15
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,73.16,58.82
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,75.3,60.29
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,83.84,67.22
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,85.27,68.13
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,86.73,69.08
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,148.02,99.86
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,212.18,148.15
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,238.24,157.73
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,287.32,189.79
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,340.65,235.7
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,392.73,280.46
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,424.29,311.69
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,439.7,328.66
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,458.95,346.3
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,471.55,357.97
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,514.78,392.12
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,559.9,427.41
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,536.33,411.48
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,490.52,379.04
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,543.69,420.86
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,583.92,452.65
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,649.85,503.25
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,709.39,547.96
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,695.09,538.15
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,676.95,526.22
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,639.07,500.19
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,597.4,470.66
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,538.75,428.12
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,476.65,380.71
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,385.19,307.08
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,295.55,228.93
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,156.1,60.54
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,13.35,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,26.69,16.39
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,38.39,27.94
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,47.97,36.83
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,54.4,42.74
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,60.81,48.43
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,64.38,51.35
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,68.01,54.22
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,71.02,56.58
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,74.01,58.9
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,81.47,65.04
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,82.78,65.86
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,84.27,66.83
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,85.77,67.83
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,118.64,71.2
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,173.99,100.59
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,229.36,141.57
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,284.53,187.57
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,339.82,235.03
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,391.72,280.18
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,441.28,323.83
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,488.95,364.96
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,532.92,401.57
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,574.43,435.23
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,611.3,465.42
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,645.13,492.71
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,674.03,515.91
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,699.56,536.3
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,724.14,555.06
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,738.97,565.88
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,745.98,571.67
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,749.04,574.85
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,741.06,570.35
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,729.18,562.96
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,705.4,546.08
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,678.04,526.04
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,634.97,495.41
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,584.0,456.82
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,501.62,391.09
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,419.52,318.12
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,218.25,73.84
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,11.16,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,22.98,13.12
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,29.6,20.23
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,36.37,26.57
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,40.8,30.69
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,45.29,34.7
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,48.76,37.61
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,57.55,45.09
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,60.68,47.61
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,63.71,50.0
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,65.81,51.46
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,67.81,52.82
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,69.61,54.0
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,71.32,55.1
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,105.4,58.34
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,164.82,88.24
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,223.43,130.85
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,281.51,178.97
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,338.56,228.14
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,394.03,275.93
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,446.18,320.8
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,496.35,363.01
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,542.88,400.79
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,586.78,435.45
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,625.76,466.18
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,661.58,493.89
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,692.38,517.45
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,719.63,538.09
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,740.02,552.74
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,756.59,564.37
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,764.56,570.3
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,768.58,573.72
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,763.37,571.47
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,762.68,572.22
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,739.44,556.82
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,712.6,538.49
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,665.99,506.18
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,616.55,469.68
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,531.84,404.68
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,446.11,330.34
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,234.83,64.76
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,10.23,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,23.79,13.46
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,31.19,21.48
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,38.71,28.48
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,43.84,33.23
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,49.0,37.83
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,52.71,40.92
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,56.39,43.9
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,58.77,45.76
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,67.43,53.01
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,70.13,54.96
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,72.71,56.78
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,74.76,58.15
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,76.72,59.44
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,108.5,62.07
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,167.18,91.16
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,225.25,133.23
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,282.9,181.17
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,338.46,229.54
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,392.95,277.38
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,444.98,323.33
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,495.12,366.91
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,541.45,406.65
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,585.18,443.5
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,624.02,475.86
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,659.74,505.24
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,689.95,530.23
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,716.61,552.29
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,736.98,569.52
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,753.56,583.34
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,760.83,589.64
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,764.16,593.25
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,766.32,596.3
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,756.76,590.7
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,732.55,574.1
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,704.69,554.09
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,656.7,519.09
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,605.77,479.52
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,519.76,410.31
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,444.58,339.83
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,228.44,50.89
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.05,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,17.55,8.22
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,30.63,20.94
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,43.56,32.71
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,57.01,44.81
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,70.32,56.59
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,82.33,66.87
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,94.24,76.83
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,105.08,85.85
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,115.79,94.65
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,132.61,108.55
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,147.89,121.0
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,153.63,125.31
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,153.17,124.44
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,170.75,125.39
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,205.39,144.7
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,226.49,148.1
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,278.98,181.28
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,334.05,230.44
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,387.45,278.62
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,437.73,324.26
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,485.96,367.41
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,530.79,406.25
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,573.05,442.06
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,609.83,473.53
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,643.4,501.87
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,671.73,525.89
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,696.52,546.86
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,713.79,561.31
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,727.23,571.79
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,738.78,581.18
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,739.39,582.59
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,730.27,577.36
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,717.24,569.09
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,686.68,546.49
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,652.44,520.45
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,606.93,485.46
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,553.6,442.36
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,456.13,362.52
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,359.35,275.26
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,186.63,28.04
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,13.77,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,25.77,13.93
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,37.54,26.38
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,49.13,37.07
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,57.26,44.54
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,65.35,51.78
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,71.13,56.84
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,73.56,58.88
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,97.66,79.8
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,126.11,104.34
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,137.05,113.47
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,147.64,122.27
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,108.38,88.36
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,66.96,52.55
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,114.44,88.93
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,161.0,126.18
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,156.7,122.65
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,151.04,118.2
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,132.78,103.27
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,113.01,87.11
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,150.67,117.48
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,190.24,149.31
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,288.81,227.55
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,400.88,316.12
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,385.78,306.16
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,375.16,299.35
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,357.54,286.21
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,336.64,270.13
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,293.09,235.81
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,260.4,209.68
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,205.47,165.01
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,134.82,106.61
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,121.87,96.34
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,108.8,85.78
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,420.26,352.88
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,674.82,559.25
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,622.94,516.64
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,568.62,470.87
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,489.37,402.1
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,410.46,323.65
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,210.81,19.59
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,9.44,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,22.24,11.77
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,28.96,20.33
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,35.86,27.16
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,40.82,31.96
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,45.82,36.63
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,53.41,43.44
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,57.3,46.74
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,60.55,49.48
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,63.69,52.08
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,66.22,54.0
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,68.64,55.8
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,70.18,56.92
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,71.63,57.97
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,98.86,59.33
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,161.14,89.44
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,222.3,134.79
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,282.9,187.24
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,341.83,241.07
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,399.25,294.0
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,453.88,344.58
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,506.45,392.45
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,555.54,435.6
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,601.95,475.33
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,643.29,510.87
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,681.34,543.03
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,713.86,570.52
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,742.68,594.76
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,764.72,612.55
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,782.78,626.53
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,791.16,633.74
