Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,795.39,638.06
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,790.91,636.62
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,782.5,632.17
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,768.14,622.01
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,741.94,602.22
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,694.1,565.1
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,643.19,523.03
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,555.0,448.65
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,465.25,361.19
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,237.16,6.66
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,9.44,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,22.14,11.27
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,29.23,20.61
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,36.51,27.76
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,40.97,32.13
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,45.53,36.39
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,49.8,40.17
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,58.92,48.25
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,62.13,50.83
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,65.21,53.26
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,67.7,55.13
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,70.09,56.88
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,71.92,58.24
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,73.65,59.52
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,98.06,60.13
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,158.9,88.55
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,218.68,131.81
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,277.91,181.95
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,335.03,233.27
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,390.85,283.96
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,444.25,332.71
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,495.59,378.78
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,543.69,420.55
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,589.09,459.02
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,629.32,493.32
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,666.35,524.44
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,698.02,551.2
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,726.04,574.86
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,747.49,592.64
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,765.05,606.53
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,773.49,613.92
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,777.88,618.52
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,772.78,616.51
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,771.85,617.44
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,749.03,600.99
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,722.5,581.11
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,675.08,545.3
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,624.63,504.65
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,536.35,431.42
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,447.07,345.08
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,227.46,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,9.44,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,21.91,10.2
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,29.74,20.59
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,37.7,28.29
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,42.81,33.22
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,47.99,38.0
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,51.71,41.23
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,55.43,44.35
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,58.18,46.52
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,60.91,48.63
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,69.59,55.82
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,72.19,57.61
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,74.26,59.15
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,76.23,60.6
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,97.24,60.52
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,154.91,86.43
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,211.57,126.6
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,267.75,173.57
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,322.45,222.28
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,376.03,270.71
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,426.58,316.96
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,475.14,360.8
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,519.62,399.76
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,561.4,435.51
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,599.27,468.24
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,634.08,497.96
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,662.2,522.12
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,686.72,543.18
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,704.57,558.82
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,718.62,570.19
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,729.25,579.09
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,729.11,580.07
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,721.15,575.71
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,709.3,568.29
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,681.11,547.35
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,649.27,522.99
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,604.5,488.71
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,551.86,446.02
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,461.06,369.77
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,370.77,283.44
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,189.73,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,3.54,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,6.82,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,14.07,6.36
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,21.34,13.03
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,29.4,20.35
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,37.49,27.62
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,45.98,35.08
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,54.29,42.27
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,61.7,48.57
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,69.05,54.73
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,82.51,66.11
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,95.73,77.15
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,102.15,82.29
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,108.5,87.35
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,105.36,80.56
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,102.28,77.8
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,105.65,80.42
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,109.03,83.06
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,121.07,92.65
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,133.47,102.53
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,134.74,103.52
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,136.0,104.54
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,73.32,54.13
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,9.95,2.5
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,44.94,31.17
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,80.38,60.04
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,84.9,63.77
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,89.61,67.7
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,75.06,55.98
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,60.72,44.38
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,39.83,27.31
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,19.07,10.2
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,16.77,8.32
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,14.46,6.43
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,12.55,4.85
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,10.63,3.25
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,8.34,1.33
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,9.05,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.19,6.66
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,26.44,17.41
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,36.76,27.26
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,42.32,32.59
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,47.94,37.77
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,51.31,40.7
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,54.74,43.55
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,57.55,45.88
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,60.34,48.15
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,68.71,55.19
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,71.09,56.91
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,73.23,58.52
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,75.27,60.04
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,92.06,58.96
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,150.6,83.31
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,208.53,123.73
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,266.09,171.76
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,321.98,221.41
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,376.86,270.94
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,429.06,318.49
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,479.32,363.54
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,525.81,403.9
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,569.72,441.07
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,609.49,474.8
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,646.18,505.37
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,677.25,531.11
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,704.81,553.74
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,725.46,570.9
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,742.29,583.65
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,750.26,590.08
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,754.27,593.74
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,749.16,591.32
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,748.16,591.71
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,725.17,574.5
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,698.54,553.92
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,650.2,517.57
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,598.98,476.58
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,510.92,404.62
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,422.13,318.48
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,213.8,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,9.05,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,19.13,5.65
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,27.86,18.57
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,36.65,27.05
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,42.39,32.54
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,48.18,37.86
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,53.22,42.35
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,58.17,46.65
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,66.2,53.47
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,69.4,55.94
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,72.33,58.13
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,75.2,60.25
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,76.93,61.48
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,78.65,62.71
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,93.25,62.09
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,149.66,85.68
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,204.81,123.41
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,259.84,168.22
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,305.29,216.86
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,321.48,239.81
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,344.66,260.95
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,365.14,279.43
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,455.25,348.34
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,550.07,421.78
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,587.21,452.88
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,621.34,481.34
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,648.43,503.1
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,671.86,521.73
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,689.32,536.53
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,702.99,548.39
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,706.94,552.24
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,706.83,553.17
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,700.22,549.4
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,685.87,539.79
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,654.06,515.94
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,618.76,488.8
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,562.95,447.15
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,504.62,401.29
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,406.94,322.5
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,309.46,232.9
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,156.35,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,10.23,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,19.6,4.42
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,30.9,20.56
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,42.23,31.27
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,50.55,39.06
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,61.94,49.35
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,61.54,49.08
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,67.21,54.05
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,52.16,40.67
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,35.18,25.58
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,44.83,33.95
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,54.5,42.25
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,58.39,45.53
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,62.29,48.81
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,54.94,40.32
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,47.61,34.16
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,49.17,35.42
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,50.73,36.67
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,51.52,37.29
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,52.3,37.92
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,110.07,85.38
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,168.5,132.8
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,143.08,112.27
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,116.23,90.5
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,105.6,81.89
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,94.74,73.07
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,98.29,76.11
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,102.04,79.32
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,102.25,79.8
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,102.66,80.47
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,78.65,60.64
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,55.26,41.16
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,49.06,36.12
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,31.02
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,25.81
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,20.55
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,24.39,15.27
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,18.26,9.93
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,12.53,4.87
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,6.82,0.0
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.4,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,9.44,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,18.0,2.39
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,32.08,21.92
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,46.0,35.23
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,55.81,44.46
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,65.53,53.35
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,71.67,58.82
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,77.77,64.09
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,85.75,70.89
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,89.97,74.3
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,91.98,75.57
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,94.07,76.89
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,95.63,78.06
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,97.26,79.3
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,130.32,98.38
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,187.43,135.88
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,212.57,157.58
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,222.56,170.1
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,253.81,192.35
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,296.01,224.07
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,269.88,207.68
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,229.05,178.25
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,219.74,171.19
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,202.01,157.27
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,186.47,145.29
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,169.73,132.21
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,143.53,111.5
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,116.33,89.74
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,124.56,96.65
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,133.67,104.24
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,117.44,91.28
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,100.84,77.96
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,90.88,70.14
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,80.83,62.13
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,68.67,52.12
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,56.32,41.82
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,44.27,31.69
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,32.13,21.35
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,22.13,12.7
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,12.17,3.81
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,9.05,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,17.5,0.43
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,29.9,19.73
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,40.84,30.35
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,47.79,36.95
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,54.76,43.34
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,44.54,34.16
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,40.56,30.47
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,46.35,35.47
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,52.16,40.41
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,79.6,64.06
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,105.24,85.76
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,128.78,105.73
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,153.74,126.76
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,153.81,126.34
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,158.39,123.03
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,168.3,130.35
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,178.27,138.0
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,168.73,130.59
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,153.29,118.4
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,197.49,153.15
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,246.54,191.94
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,257.44,200.65
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,268.85,209.83
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,265.36,207.65
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,260.7,204.48
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,451.41,359.12
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,633.0,504.12
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,484.82,387.91
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,280.89,223.44
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,476.27,384.08
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,641.86,517.6
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,626.99,507.64
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,608.38,494.86
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,574.54,468.72
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,537.3,439.17
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,473.9,388.2
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,415.25,338.97
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,324.64,260.88
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,236.2,176.35
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,118.94,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.08,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,13.62,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,27.65,17.17
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,41.22,29.84
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,55.08,42.4
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,68.62,54.53
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,81.29,65.57
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,93.65,76.14
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,75.81,60.44
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,65.37,51.17
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,66.85,52.22
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,68.39,53.3
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,70.04,54.59
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,78.97,62.09
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,83.73,66.02
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,140.69,77.58
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,198.35,115.11
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,255.81,161.56
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,301.89,211.76
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,326.05,242.43
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,390.64,291.63
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,467.99,353.68
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,514.9,395.07
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,559.36,433.49
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,598.54,468.7
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,634.61,500.91
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,664.87,527.28
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,691.51,550.48
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,712.06,568.28
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,728.8,582.18
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,736.08,588.31
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,746.61,596.97
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,741.12,593.66
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,731.63,587.1
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,706.46,567.09
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,677.54,544.09
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,625.74,504.83
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,570.92,460.58
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,484.93,387.9
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,392.11,294.96
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,197.35,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,7.87,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,16.5,0.0
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,25.65,15.99
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,34.94,25.2
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,40.72,30.77
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,46.59,36.2
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,54.91,43.57
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,59.31,47.29
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,80.61,65.76
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,106.69,88.03
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,86.62,70.11
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,70.12,55.44
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,71.68,56.55
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,73.24,57.65
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,76.81,60.35
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,140.69,79.24
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,196.06,114.39
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,251.18,158.07
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,305.21,204.2
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,358.67,250.8
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,409.28,295.82
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,458.12,338.65
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,503.66,377.22
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,546.9,412.88
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,584.96,444.95
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,620.0,474.12
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,649.87,499.24
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,676.33,521.53
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,696.29,539.66
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,718.93,559.26
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,727.7,567.15
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,732.54,572.38
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,725.5,568.29
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,714.48,561.1
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,689.42,543.19
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,660.68,521.72
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,608.59,483.43
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,561.62,446.43
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,467.97,370.43
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,375.27,280.05
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,188.96,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
