Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,12.98,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,22.55,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,27.99,18.07
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,32.43,23.35
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,38.14,28.93
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,43.94,34.38
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,47.11,37.21
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,54.84,44.02
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,58.17,46.86
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,61.4,49.55
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,63.74,51.4
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,65.99,53.17
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,67.96,54.68
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,69.85,56.11
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,70.57,56.52
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,130.38,70.55
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,190.67,109.36
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,250.6,158.12
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,308.63,209.56
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,365.53,261.34
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,419.84,311.45
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,472.21,359.14
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,521.06,402.22
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,567.36,442.02
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,609.03,478.01
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,647.53,510.71
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,680.66,538.88
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,710.2,563.87
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,733.38,583.77
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,752.66,599.38
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,762.87,608.04
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,769.01,613.85
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,765.6,612.72
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,758.27,608.51
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,737.61,593.93
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,721.03,581.51
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,675.07,545.81
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,626.13,505.29
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,538.64,431.49
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,450.57,339.26
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,226.06,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,7.08,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,14.93,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,23.77,14.47
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,32.71,23.7
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,38.59,29.47
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,48.26,38.48
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,53.1,42.91
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,57.91,47.19
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,60.95,49.67
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,63.98,52.08
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,66.45,53.94
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,68.89,55.75
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,70.49,56.91
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,72.07,58.06
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,80.65,65.2
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,134.71,77.47
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,190.6,112.82
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,246.27,157.62
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,300.12,204.95
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,353.12,252.91
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,404.1,299.84
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,453.36,344.68
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,498.46,384.67
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,541.13,421.63
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,579.6,455.23
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,615.11,485.82
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,644.4,510.18
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,670.24,531.42
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,695.65,553.82
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,712.2,569.58
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,720.55,577.09
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,724.94,581.6
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,718.4,577.82
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,707.89,570.84
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,682.03,551.02
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,652.44,527.6
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,600.8,488.53
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,554.71,451.11
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,463.06,373.95
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,372.06,282.19
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,187.55,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,5.9,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,11.41,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,25.48,15.41
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,39.18,29.04
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,53.19,42.19
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,66.91,54.92
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,78.68,65.55
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,90.21,75.75
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,66.04,53.91
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,38.25,28.83
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,91.78,76.32
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,136.7,115.25
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,133.99,112.37
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,136.52,114.13
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,130.97,108.92
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,126.14,99.7
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,118.23,93.08
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,109.4,85.76
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,133.44,105.1
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,158.52,125.16
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,85.93,65.83
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.18,2.05
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,30.29,19.77
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,51.5,37.5
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,43.38,30.81
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,35.27,24.1
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,84.31,65.23
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,137.31,109.28
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,122.85,97.44
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,108.04,85.32
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,98.1,77.23
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,88.03,68.97
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,79.22,61.84
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,70.34,54.56
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,59.94,45.79
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,49.42,36.79
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,38.75,27.62
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,19.15
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,11.32
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.25
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.63
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,27.3
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,64.54,53.23
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,53.32,42.84
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,41.36,31.86
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,63.03,51.28
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,83.14,69.13
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,113.43,95.87
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,144.16,116.93
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,117.18,94.16
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,86.31,68.26
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,87.99,69.64
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,89.66,71.03
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,79.25,62.17
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,68.56,53.09
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,60.02,45.83
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,51.5,38.58
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,85.79,67.85
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,121.37,98.03
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,82.09,64.68
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,43.72,31.96
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,49.5,37.07
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,55.28,42.21
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,30.58,20.94
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,6.09,0.0
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,5.32,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,3.79,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.03,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.51,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.15,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.11,1.72
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,15.22,7.85
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,22.49,14.68
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,29.78,21.49
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,37.48,28.6
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,45.2,35.64
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,30.55,22.25
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,16.0,8.95
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,31.34,22.81
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,46.76,36.59
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,33.39
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,39.85,30.22
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.11,33.9
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.74
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,34.88,24.2
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,21.44,12.7
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,21.44,12.69
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,21.45,12.69
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,61.19,46.47
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,100.67,79.74
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,96.72,76.41
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,92.67,73.05
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,129.71,104.27
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,169.12,137.37
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,87.23,68.78
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,8.4,1.55
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,59.17,45.11
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,115.15,92.8
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,63.88,49.3
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,17.54,9.53
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,15.62,7.9
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,13.7,6.26
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,11.78,4.61
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,9.87,2.94
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,7.96,1.27
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.06,0.0
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.16,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.27,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.13,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,6.07,0.0
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,7.59,1.34
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,8.74,2.39
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,9.89,3.43
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,12.95,6.2
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.95
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,47.55,37.44
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,78.22,64.76
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,48.35,37.94
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,17.59,9.58
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,107.27,84.77
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,192.31,153.73
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,174.28,139.67
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,150.51,120.97
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,140.28,112.71
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,129.13,103.59
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,189.89,153.38
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,254.72,205.9
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,242.13,196.12
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,227.32,184.57
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,187.31,152.13
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,154.77,125.34
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,150.02,121.72
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,145.29,118.05
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,429.54,359.88
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,678.31,560.01
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,668.73,551.72
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,655.39,542.3
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,632.79,525.52
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,606.89,505.32
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,552.98,461.17
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,496.5,412.88
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,415.07,341.17
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,334.3,257.0
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,169.56,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,11.8,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,20.83,10.78
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,32.07,22.95
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,38.51,29.35
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,45.03,35.57
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,48.42,38.75
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,51.91,41.88
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,55.16,44.71
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,58.39,47.46
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,92.15,77.61
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,131.24,112.05
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,125.61,106.58
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,128.82,108.99
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,110.02,92.07
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,89.93,70.74
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,111.2,88.46
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,132.86,106.39
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,125.63,100.14
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,117.7,93.36
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,104.85,82.63
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,91.51,71.49
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,112.94,89.4
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,135.11,107.88
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,116.38,92.36
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,97.11,76.35
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,71.68,55.1
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,46.81,34.18
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,63.82,48.68
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,82.08,64.23
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,66.82,51.42
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,52.16,39.07
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,47.13,34.93
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,42.1,30.76
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,320.78,274.99
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,568.27,479.16
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,509.58,429.31
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,448.47,376.99
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,351.58,292.18
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,257.0,199.07
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,129.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,11.02,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,22.26,11.69
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,33.1,23.96
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,39.96,30.81
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,46.87,37.43
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,52.3,42.51
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,57.7,47.39
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,61.06,50.3
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,64.42,53.15
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,72.38,59.97
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,74.99,61.9
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,84.91,70.57
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,116.78,98.5
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,122.11,102.71
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,128.41,102.92
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,166.71,128.66
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,227.3,171.53
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,246.53,188.99
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,260.0,202.04
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,255.45,201.06
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,240.84,191.29
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,247.4,196.92
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,253.65,202.16
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,217.5,173.74
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,168.96,134.72
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,169.93,135.67
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,171.18,136.74
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,431.92,350.32
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,665.21,528.46
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,615.15,488.49
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,545.44,436.26
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,601.61,480.09
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,649.22,514.3
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,619.52,490.74
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,586.33,464.89
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,531.59,426.76
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,474.17,383.62
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,381.78,308.85
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,289.81,221.29
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,145.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,16.38,6.84
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,27.74,19.33
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,41.61,32.68
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,55.31,45.76
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,68.32,57.96
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,81.22,69.85
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,93.03,80.68
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,104.71,91.27
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,113.52,99.13
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,122.19,106.82
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,130.76,114.36
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,139.18,121.75
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,146.32,127.74
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,149.77,123.8
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,155.62,128.79
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,153.45,127.35
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,190.11,156.66
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,236.61,194.95
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,237.15,196.84
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,234.83,196.0
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,221.36,185.34
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,204.86,171.77
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,165.36,138.19
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,129.46,107.33
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,186.62,157.3
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,243.13,206.57
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,236.53,201.42
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,229.37,195.85
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,217.58,186.22
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,205.13,175.94
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,190.78,163.86
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,175.94,151.19
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,157.38,135.08
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,138.17,118.12
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,114.8,97.2
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,90.56,75.08
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,54.3,42.01
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,26.37,15.88
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.07,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,10.23,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,20.35,9.63
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,30.18,21.79
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,36.48,28.27
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,46.49,37.92
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,57.72,48.54
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,77.31,66.72
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,88.52,76.9
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,99.62,86.81
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,109.07,95.07
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,118.4,103.13
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,129.17,112.6
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,146.85,128.21
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,153.71,133.8
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,172.9,138.09
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,197.0,154.12
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,221.1,173.03
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,243.04,191.55
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,264.67,210.28
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,297.85,237.46
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,334.02,267.52
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,351.85,283.44
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,367.87,297.47
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,364.86,296.51
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,347.28,283.57
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,327.41,268.51
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,303.66,249.85
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,278.32,230.25
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,263.78,219.11
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,214.99,178.84
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,149.96,124.05
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,136.29,112.92
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,122.37,101.24
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,412.51,352.3
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,643.07,534.1
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,599.09,497.09
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,546.47,453.94
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,457.47,377.89
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,368.77,288.5
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,187.5,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,10.23,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,22.22,10.24
