Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,33.83,24.63
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,41.81,32.67
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,49.83,40.39
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,55.16,45.44
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,60.51,50.33
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,64.14,53.52
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,67.78,56.63
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,70.5,58.87
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,73.22,61.08
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,74.82,62.37
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,91.18,76.93
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,95.2,80.21
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,99.47,79.95
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,107.74,86.87
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,116.16,93.89
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,127.33,102.97
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,138.99,112.44
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,131.09,105.86
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,122.56,98.75
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,129.79,104.66
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,137.35,110.84
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,107.59,85.95
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,77.19,60.35
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,79.27,62.1
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,81.45,63.93
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,74.29,57.96
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,67.05,51.91
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,62.64,48.27
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,58.36,44.72
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,368.56,315.45
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,656.0,550.59
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,631.98,530.16
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,604.57,508.15
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,551.55,464.35
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,495.75,416.22
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,408.06,339.54
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,320.48,251.78
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,164.92,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,8.65,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,19.35,7.3
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,29.87,20.45
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,36.84,27.36
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,43.87,34.02
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,25.82,17.76
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,3.29
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,9.88,3.27
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,9.89,3.25
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,33.64,24.49
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,57.59,45.64
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,62.25,49.54
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,66.81,53.34
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,114.5,94.65
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,170.21,131.05
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,193.03,143.56
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,225.38,166.6
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,257.86,191.15
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,297.21,222.89
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,316.93,243.46
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,332.51,259.78
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,366.08,287.8
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,409.8,323.91
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,407.86,324.76
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,408.85,327.26
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,432.49,347.27
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,456.37,367.38
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,366.58,296.37
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,238.1,191.89
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,217.57,175.69
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,195.75,158.06
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,181.91,147.37
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,167.59,136.09
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,417.4,348.46
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,626.65,516.29
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,576.93,475.45
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,524.62,431.71
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,435.52,355.64
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,346.3,267.95
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,177.66,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,7.87,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,18.15,6.04
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,28.33,19.32
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,34.99,26.03
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,41.72,32.48
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,45.89,36.43
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,54.22,44.02
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,57.71,47.07
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,61.19,50.05
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,63.36,51.78
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,65.52,53.5
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,67.53,55.06
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,69.52,56.6
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,70.68,57.29
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,107.55,66.14
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,161.82,94.08
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,216.06,134.58
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,268.57,179.33
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,320.51,225.76
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,370.76,270.96
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,419.43,313.78
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,463.98,351.83
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,506.2,386.23
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,544.66,418.46
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,580.31,447.65
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,609.89,471.31
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,636.12,491.97
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,661.76,513.15
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,679.16,528.32
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,686.76,536.86
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,690.36,541.65
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,684.75,539.16
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,675.23,533.78
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,650.27,515.82
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,621.62,494.52
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,579.62,464.24
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,529.7,425.63
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,443.16,355.24
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,357.1,273.35
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,182.5,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,15.77,3.74
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,32.14,22.1
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,40.54,30.37
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,48.95,38.26
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,53.21,42.24
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,57.6,46.16
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,60.95,49.03
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,64.33,51.85
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,71.31,57.68
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,72.99,58.79
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,74.81,60.24
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,76.64,61.71
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,76.39,61.24
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,102.64,62.44
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,157.04,89.94
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,211.59,130.17
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,267.82,177.15
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,319.63,223.14
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,369.83,269.58
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,418.42,314.4
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,463.69,355.91
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,506.77,394.83
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,545.68,429.41
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,581.75,460.97
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,612.38,487.7
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,639.74,511.48
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,660.84,531.1
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,678.34,547.77
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,692.05,559.81
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,695.91,563.69
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,690.99,561.67
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,682.16,556.55
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,659.06,539.23
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,632.25,518.32
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,584.98,481.07
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,542.65,445.42
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,454.48,370.72
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,366.75,285.35
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,187.68,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,14.58,2.61
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,29.79,20.58
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,37.51,28.4
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,45.28,35.86
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,50.76,41.04
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,56.23,46.04
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,60.01,49.37
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,63.78,52.61
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,66.6,54.83
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,75.1,62.07
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,77.23,63.69
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,79.35,65.31
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,92.86,76.79
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,132.35,105.55
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,138.53,110.22
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,144.8,115.14
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,149.02,118.27
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,153.24,121.45
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,155.71,123.27
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,158.09,125.02
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,180.45,142.78
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,210.56,166.72
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,211.31,167.54
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,211.83,168.33
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,241.67,192.97
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,274.72,220.19
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,249.21,200.16
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,221.29,178.04
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,459.72,373.96
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,673.51,540.42
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,665.15,534.25
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,652.96,526.86
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,626.2,507.53
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,595.88,484.75
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,543.66,444.94
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,488.62,400.71
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,400.87,327.77
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,313.17,245.13
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,163.38,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,3.08
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,16.36,9.31
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,22.87,15.49
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,29.01,21.27
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,35.16,26.97
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,39.78,31.17
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,44.42,35.3
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,45.97,36.57
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,47.52,37.82
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,63.02,51.78
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,77.37,64.58
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,76.17,63.24
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,74.93,59.06
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,73.64,57.76
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.27,56.41
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,93.33,74.08
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,114.54,91.66
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,111.4,88.97
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,108.1,86.2
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,134.39,107.92
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,162.07,130.6
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,130.18,104.3
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,97.04,76.76
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,100.65,79.78
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,104.47,82.94
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,113.32,90.49
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,123.01,98.77
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,129.78,104.79
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,137.65,111.79
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,373.9,313.96
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,593.06,491.1
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,562.83,466.31
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,529.75,440.51
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,474.05,396.09
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,416.7,348.27
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,331.8,274.86
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,247.92,195.61
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,128.49,6.37
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,15.4,1.37
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,31.33,21.36
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,39.73,29.82
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,48.15,37.8
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,52.4,41.82
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,56.78,45.78
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,60.5,48.93
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,64.23,51.98
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,65.76,53.02
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,72.84,58.92
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,84.87,69.21
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,117.72,97.46
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,115.43,95.09
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,113.26,88.73
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,117.39,91.82
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,121.48,94.89
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,131.85,102.96
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,142.78,111.49
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,149.47,116.89
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,156.47,122.58
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,126.48,98.18
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,94.92,72.42
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,191.6,151.12
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,305.54,242.81
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,332.02,264.49
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,360.56,288.12
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,282.92,226.21
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,171.42,135.42
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,126.83,99.3
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,81.59,62.07
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,73.57,55.72
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,65.49,49.23
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,361.89,301.7
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,619.87,507.91
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,572.69,469.39
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,522.9,428.48
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,435.93,354.61
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,348.9,272.08
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,181.34,21.98
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,13.38,0.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,27.35,17.28
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,34.74,24.58
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,42.18,31.48
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,47.37,36.21
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,52.57,40.8
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,56.08,43.78
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,64.48,50.96
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,67.62,53.47
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,70.72,55.92
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,72.59,57.28
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,74.47,58.65
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,74.91,58.79
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,93.94,58.35
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,147.92,82.45
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,202.2,120.19
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,255.97,164.27
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,309.11,210.55
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,359.52,255.86
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,408.57,299.82
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,455.16,341.11
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,499.29,379.63
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,538.21,413.36
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,574.45,444.31
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,606.7,471.65
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,635.99,496.24
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,663.01,518.08
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,681.88,533.56
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,693.65,543.56
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,701.64,549.59
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,697.78,546.85
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,689.96,540.82
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,668.57,524.53
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,643.46,504.58
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,597.14,470.93
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,555.3,438.43
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,473.82,373.66
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,392.33,299.27
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,202.6,37.22
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,7.98,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,16.0,8.73
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,25.99,18.65
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,35.76,28.2
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,45.69,37.86
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,55.54,47.31
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,64.62,55.83
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,73.63,64.14
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,81.9,71.77
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,90.08,79.27
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,118.25,105.15
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,141.95,126.59
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,147.87,131.55
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,162.53,136.55
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,181.89,146.87
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,213.85,168.68
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,234.04,188.87
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,246.69,203.06
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,288.12,236.85
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,337.85,279.35
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,379.49,316.99
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,420.44,354.49
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,448.6,381.4
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,475.86,407.29
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,506.0,435.64
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,542.45,469.02
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,621.98,539.29
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,700.23,608.11
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,708.24,616.82
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,711.95,621.14
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,707.47,618.2
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,698.94,611.77
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,679.27,595.91
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,655.8,576.12
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,608.95,534.93
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,567.08,495.87
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,488.36,423.62
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,409.36,341.95
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,212.05,59.18
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,12.26,0.0
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,25.23,16.88
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,33.92,25.96
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,40.51,32.57
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,45.58,37.63
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,50.67,42.55
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,53.93,45.55
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,57.21,48.48
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,59.55,50.48
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,61.88,52.44
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,70.16,59.91
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,72.38,61.71
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,73.75,62.86
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,90.6,62.08
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,153.33,99.57
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,207.97,148.89
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,251.34,178.68
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,313.7,228.92
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,352.82,271.96
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,379.13,302.14
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,400.15,325.0
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,416.2,341.92
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,501.9,414.18
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,587.41,486.65
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,542.84,452.91
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,465.79,391.11
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,514.93,434.59
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,572.75,484.22
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,584.7,495.67
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,593.9,505.09
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,652.96,555.44
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,705.9,597.95
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,684.73,580.79
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,659.76,560.47
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,615.58,523.69
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,568.18,482.25
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,485.51,409.47
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,412.74,336.23
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,213.95,71.19
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,12.59,0.0
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,25.73,17.04
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,33.17,24.9
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,40.68,32.23
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,45.56,36.85
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,50.47,41.32
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,58.5,48.62
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,62.32,51.93
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,65.15,54.19
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,67.97,56.39
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,100.84,85.61
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,141.3,120.95
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,148.33,126.57
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,160.22,127.63
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,172.33,134.66
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,175.5,140.08
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,193.78,154.2
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,214.18,170.34
